Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-19T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
,,2024-03-19T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
,,2024-03-19T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
,,2024-03-19T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.62
,,2024-03-19T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.94
,,2024-03-19T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.59
,,2024-03-19T23:50:00.000+00:00,feeder,5,N Current (RMS),A,23.0
,,2024-03-19T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
,,2024-03-19T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
,,2024-03-19T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
,,2024-03-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-03-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-03-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-03-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-03-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-03-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-03-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
,,2024-03-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-03-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,,2024-03-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
,,2024-03-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-03-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
,,2024-03-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
,,2024-03-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
,,2024-03-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
,,2024-03-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
,,2024-03-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
,,2024-03-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
,,2024-03-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
,,2024-03-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
,,2024-03-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
,,2024-03-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.78
,,2024-03-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
,,2024-03-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
,,2024-03-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-27.46
,,2024-03-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
,,2024-03-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
,,2024-03-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,5.4
,,2024-03-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.3
,,2024-03-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
,,2024-03-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
,,2024-03-19T23:50:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-03-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-03-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
,,2024-03-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
,,2024-03-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
,,2024-03-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-03-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
,,2024-03-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
,,2024-03-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
,,2024-03-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
,,2024-03-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.37
,,2024-03-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.75
,,2024-03-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.11
,,2024-03-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
,,2024-03-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
,,2024-03-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
,,2024-03-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
,,2024-03-19T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
,,2024-03-19T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
,,2024-03-19T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
,,2024-03-19T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.15
,,2024-03-19T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.69
,,2024-03-19T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.74
,,2024-03-19T23:40:00.000+00:00,feeder,5,N Current (RMS),A,38.5
,,2024-03-19T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
,,2024-03-19T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
,,2024-03-19T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
,,2024-03-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-03-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-03-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-03-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-03-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-03-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
,,2024-03-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
,,2024-03-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-03-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-03-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-03-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
,,2024-03-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-03-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
,,2024-03-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,,2024-03-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
,,2024-03-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
,,2024-03-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
,,2024-03-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
,,2024-03-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
,,2024-03-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
,,2024-03-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
,,2024-03-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
,,2024-03-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.69
,,2024-03-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
,,2024-03-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
,,2024-03-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-27.41
,,2024-03-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
,,2024-03-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
,,2024-03-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,5.2
,,2024-03-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,119.2
,,2024-03-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
,,2024-03-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
,,2024-03-19T23:40:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-03-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-03-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
,,2024-03-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
,,2024-03-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
,,2024-03-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-03-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
,,2024-03-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
,,2024-03-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
,,2024-03-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
,,2024-03-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.97
,,2024-03-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.57
,,2024-03-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.43
,,2024-03-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
,,2024-03-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
,,2024-03-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
,,2024-03-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
,,2024-03-19T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
,,2024-03-19T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
,,2024-03-19T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
,,2024-03-19T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.39
,,2024-03-19T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.82
,,2024-03-19T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.5
,,2024-03-19T23:30:00.000+00:00,feeder,5,N Current (RMS),A,36.8
,,2024-03-19T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
,,2024-03-19T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
,,2024-03-19T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
,,2024-03-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-03-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-03-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-03-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-03-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-03-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-03-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
,,2024-03-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-03-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-03-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
,,2024-03-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
,,2024-03-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-03-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
,,2024-03-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-03-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
,,2024-03-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
,,2024-03-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
,,2024-03-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
,,2024-03-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
,,2024-03-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
,,2024-03-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
,,2024-03-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
,,2024-03-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.97
,,2024-03-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
,,2024-03-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
,,2024-03-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-27.89
,,2024-03-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
,,2024-03-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
,,2024-03-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,5.1
,,2024-03-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.2
,,2024-03-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
,,2024-03-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
,,2024-03-19T23:30:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-03-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
,,2024-03-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
,,2024-03-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
,,2024-03-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-03-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
,,2024-03-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
,,2024-03-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
,,2024-03-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
,,2024-03-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.19
,,2024-03-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.92
,,2024-03-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.4
,,2024-03-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
,,2024-03-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
,,2024-03-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
,,2024-03-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
,,2024-03-19T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
,,2024-03-19T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
,,2024-03-19T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
,,2024-03-19T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.38
,,2024-03-19T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.59
,,2024-03-19T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.03
,,2024-03-19T23:20:00.000+00:00,feeder,5,N Current (RMS),A,32.8
,,2024-03-19T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
,,2024-03-19T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
,,2024-03-19T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
,,2024-03-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-03-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-03-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-03-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-03-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-03-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-03-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
,,2024-03-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-03-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,,2024-03-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
,,2024-03-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-03-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
,,2024-03-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
,,2024-03-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
,,2024-03-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
,,2024-03-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
,,2024-03-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
,,2024-03-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,7.9
,,2024-03-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
,,2024-03-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
,,2024-03-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
,,2024-03-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.86
,,2024-03-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
,,2024-03-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
,,2024-03-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-28.02
,,2024-03-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
,,2024-03-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
,,2024-03-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,5.4
,,2024-03-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,120.5
,,2024-03-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
,,2024-03-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
,,2024-03-19T23:20:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-03-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
,,2024-03-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
,,2024-03-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
,,2024-03-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-03-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
,,2024-03-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
,,2024-03-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
,,2024-03-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
,,2024-03-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.85
,,2024-03-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.05
,,2024-03-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.74
,,2024-03-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
,,2024-03-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
,,2024-03-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
,,2024-03-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
,,2024-03-19T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
,,2024-03-19T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
,,2024-03-19T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
,,2024-03-19T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.92
,,2024-03-19T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.68
,,2024-03-19T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.71
,,2024-03-19T23:10:00.000+00:00,feeder,5,N Current (RMS),A,32.6
,,2024-03-19T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
,,2024-03-19T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
,,2024-03-19T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.9
,,2024-03-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-03-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-03-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-03-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-03-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-03-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
,,2024-03-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
,,2024-03-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-03-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,,2024-03-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
,,2024-03-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-03-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
,,2024-03-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
,,2024-03-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
,,2024-03-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
,,2024-03-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
,,2024-03-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
,,2024-03-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,8.7
,,2024-03-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
,,2024-03-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
,,2024-03-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
,,2024-03-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.01
,,2024-03-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
,,2024-03-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
,,2024-03-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-27.98
,,2024-03-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
,,2024-03-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
,,2024-03-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,5.7
,,2024-03-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,120.4
,,2024-03-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
,,2024-03-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
,,2024-03-19T23:10:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-03-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
,,2024-03-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
,,2024-03-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
,,2024-03-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
,,2024-03-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
,,2024-03-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
,,2024-03-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
,,2024-03-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.14
,,2024-03-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.55
,,2024-03-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.31
,,2024-03-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
,,2024-03-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
,,2024-03-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
,,2024-03-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
,,2024-03-19T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
,,2024-03-19T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
,,2024-03-19T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
,,2024-03-19T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.75
,,2024-03-19T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.51
,,2024-03-19T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.94
,,2024-03-19T23:00:00.000+00:00,feeder,5,N Current (RMS),A,27.4
,,2024-03-19T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
,,2024-03-19T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
,,2024-03-19T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
,,2024-03-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-03-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-03-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-03-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-03-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-03-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
,,2024-03-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
,,2024-03-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-03-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,,2024-03-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
,,2024-03-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-03-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
,,2024-03-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
,,2024-03-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
,,2024-03-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
,,2024-03-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
,,2024-03-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
,,2024-03-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
,,2024-03-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
,,2024-03-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
,,2024-03-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
,,2024-03-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.09
,,2024-03-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
,,2024-03-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
,,2024-03-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-28.02
,,2024-03-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
,,2024-03-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
,,2024-03-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,5.8
,,2024-03-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,120.5
,,2024-03-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
,,2024-03-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
,,2024-03-19T23:00:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-03-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
,,2024-03-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
,,2024-03-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
,,2024-03-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-03-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
,,2024-03-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
,,2024-03-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
,,2024-03-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
,,2024-03-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.16
,,2024-03-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.54
,,2024-03-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.72
,,2024-03-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
,,2024-03-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
,,2024-03-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
,,2024-03-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
,,2024-03-19T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
,,2024-03-19T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
,,2024-03-19T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
,,2024-03-19T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.22
,,2024-03-19T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.16
,,2024-03-19T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.79
,,2024-03-19T22:50:00.000+00:00,feeder,5,N Current (RMS),A,21.8
,,2024-03-19T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
,,2024-03-19T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
,,2024-03-19T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
,,2024-03-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-03-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-03-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-03-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-03-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-03-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-03-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
,,2024-03-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-03-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,,2024-03-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
,,2024-03-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-03-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
,,2024-03-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
,,2024-03-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
,,2024-03-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
,,2024-03-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
,,2024-03-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
,,2024-03-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,10.7
,,2024-03-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
,,2024-03-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
,,2024-03-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-03-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.76
,,2024-03-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
,,2024-03-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
,,2024-03-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-27.85
,,2024-03-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
,,2024-03-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
,,2024-03-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,6.0
,,2024-03-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,120.2
,,2024-03-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
,,2024-03-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
,,2024-03-19T22:50:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-03-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-03-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
,,2024-03-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
,,2024-03-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
,,2024-03-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-03-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
,,2024-03-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
,,2024-03-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
,,2024-03-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
,,2024-03-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.63
,,2024-03-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.58
,,2024-03-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.85
,,2024-03-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
,,2024-03-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
,,2024-03-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
,,2024-03-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
,,2024-03-19T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
,,2024-03-19T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
,,2024-03-19T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
,,2024-03-19T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.24
,,2024-03-19T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.93
,,2024-03-19T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.64
,,2024-03-19T22:40:00.000+00:00,feeder,5,N Current (RMS),A,23.2
,,2024-03-19T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
,,2024-03-19T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
,,2024-03-19T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
,,2024-03-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-03-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-03-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-03-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-03-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-03-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-03-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,1.1
,,2024-03-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-03-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,,2024-03-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
,,2024-03-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-03-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
,,2024-03-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
,,2024-03-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
,,2024-03-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
,,2024-03-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
,,2024-03-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
,,2024-03-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
,,2024-03-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
,,2024-03-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
,,2024-03-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
,,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.09
,,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
,,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
,,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-27.76
,,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
,,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
,,2024-03-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,8.0
,,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,119.9
,,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
,,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
,,2024-03-19T22:40:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-03-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
,,2024-03-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-03-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
,,2024-03-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-03-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
,,2024-03-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
,,2024-03-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
,,2024-03-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
,,2024-03-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.4
,,2024-03-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.57
,,2024-03-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.7
,,2024-03-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
,,2024-03-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
,,2024-03-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
,,2024-03-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
,,2024-03-19T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
,,2024-03-19T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
,,2024-03-19T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
,,2024-03-19T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.11
,,2024-03-19T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.97
,,2024-03-19T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.26
,,2024-03-19T22:30:00.000+00:00,feeder,5,N Current (RMS),A,24.4
,,2024-03-19T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
,,2024-03-19T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
,,2024-03-19T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
,,2024-03-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-03-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-03-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-03-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-03-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-03-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-03-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
,,2024-03-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-03-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
,,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-03-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
,,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
,,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
,,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
,,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
,,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
,,2024-03-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
,,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
,,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
,,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
,,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.76
,,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
,,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
,,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-27.8
,,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
,,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
,,2024-03-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,9.1
,,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.1
,,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
,,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
,,2024-03-19T22:30:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-03-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
,,2024-03-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-03-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
,,2024-03-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-03-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
,,2024-03-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
,,2024-03-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
,,2024-03-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
,,2024-03-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.53
,,2024-03-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.07
,,2024-03-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.64
,,2024-03-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
,,2024-03-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
,,2024-03-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
,,2024-03-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
,,2024-03-19T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
,,2024-03-19T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
,,2024-03-19T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
,,2024-03-19T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.17
,,2024-03-19T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.33
,,2024-03-19T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.48
,,2024-03-19T22:20:00.000+00:00,feeder,5,N Current (RMS),A,20.3
,,2024-03-19T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
,,2024-03-19T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
,,2024-03-19T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
,,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-03-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
,,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
,,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
,,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-03-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
,,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
,,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
,,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
,,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
,,2024-03-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
,,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
,,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
,,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
,,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.79
,,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
,,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
,,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-27.95
,,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
,,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
,,2024-03-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,7.5
,,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,120.4
,,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
,,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
,,2024-03-19T22:20:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
,,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
,,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
,,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
,,2024-03-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
,,2024-03-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
,,2024-03-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
,,2024-03-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.37
,,2024-03-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.4
,,2024-03-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.42
,,2024-03-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
,,2024-03-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
,,2024-03-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
,,2024-03-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
,,2024-03-19T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
,,2024-03-19T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
,,2024-03-19T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
,,2024-03-19T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.76
,,2024-03-19T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.43
,,2024-03-19T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.45
,,2024-03-19T22:10:00.000+00:00,feeder,5,N Current (RMS),A,25.9
,,2024-03-19T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
,,2024-03-19T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
,,2024-03-19T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
,,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-03-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
,,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
,,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
,,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-03-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
,,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
,,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
,,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
,,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
,,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
,,2024-03-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
,,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
,,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
,,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
,,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.21
,,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
,,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
,,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-28.51
,,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
,,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
,,2024-03-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,8.5
,,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,121.5
,,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
,,2024-03-19T22:10:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
,,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
,,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
,,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
,,2024-03-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
,,2024-03-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
,,2024-03-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
