Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.86
,,2024-03-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.3
,,2024-03-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.68
,,2024-03-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
,,2024-03-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
,,2024-03-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
,,2024-03-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
,,2024-03-19T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
,,2024-03-19T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
,,2024-03-19T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
,,2024-03-19T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.2
,,2024-03-19T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.16
,,2024-03-19T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.29
,,2024-03-19T22:00:00.000+00:00,feeder,5,N Current (RMS),A,18.1
,,2024-03-19T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
,,2024-03-19T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
,,2024-03-19T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.6
,,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-03-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
,,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
,,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-03-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
,,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
,,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
,,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
,,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
,,2024-03-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
,,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
,,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
,,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
,,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.19
,,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
,,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
,,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-28.53
,,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
,,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
,,2024-03-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,7.6
,,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,121.6
,,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
,,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
,,2024-03-19T22:00:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
,,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
,,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
,,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
,,2024-03-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
,,2024-03-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
,,2024-03-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
,,2024-03-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.89
,,2024-03-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.85
,,2024-03-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.29
,,2024-03-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
,,2024-03-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
,,2024-03-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
,,2024-03-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
,,2024-03-19T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
,,2024-03-19T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
,,2024-03-19T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
,,2024-03-19T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.62
,,2024-03-19T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.54
,,2024-03-19T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.12
,,2024-03-19T21:50:00.000+00:00,feeder,5,N Current (RMS),A,26.5
,,2024-03-19T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
,,2024-03-19T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
,,2024-03-19T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
,,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-03-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
,,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-03-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
,,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
,,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
,,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
,,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
,,2024-03-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,20.1
,,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
,,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
,,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
,,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.91
,,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
,,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
,,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-28.45
,,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
,,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
,,2024-03-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,7.3
,,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,121.5
,,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
,,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
,,2024-03-19T21:50:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
,,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
,,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
,,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
,,2024-03-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
,,2024-03-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
,,2024-03-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
,,2024-03-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.38
,,2024-03-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.93
,,2024-03-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
,,2024-03-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
,,2024-03-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
,,2024-03-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
,,2024-03-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
,,2024-03-19T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
,,2024-03-19T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
,,2024-03-19T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
,,2024-03-19T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.79
,,2024-03-19T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.07
,,2024-03-19T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.41
,,2024-03-19T21:40:00.000+00:00,feeder,5,N Current (RMS),A,27.8
,,2024-03-19T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
,,2024-03-19T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
,,2024-03-19T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
,,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-03-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
,,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-03-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
,,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
,,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
,,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
,,2024-03-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
,,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
,,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
,,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
,,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.08
,,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
,,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
,,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-28.53
,,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
,,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
,,2024-03-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
,,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,121.5
,,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
,,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
,,2024-03-19T21:40:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
,,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
,,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
,,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
,,2024-03-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
,,2024-03-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
,,2024-03-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
,,2024-03-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.89
,,2024-03-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.55
,,2024-03-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.4
,,2024-03-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
,,2024-03-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
,,2024-03-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
,,2024-03-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
,,2024-03-19T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
,,2024-03-19T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
,,2024-03-19T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
,,2024-03-19T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.03
,,2024-03-19T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.49
,,2024-03-19T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.38
,,2024-03-19T21:30:00.000+00:00,feeder,5,N Current (RMS),A,44.0
,,2024-03-19T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
,,2024-03-19T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
,,2024-03-19T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.6
,,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
,,2024-03-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
,,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
,,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-03-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
,,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
,,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
,,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
,,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
,,2024-03-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
,,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
,,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
,,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
,,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.08
,,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
,,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
,,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-28.54
,,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
,,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
,,2024-03-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,7.4
,,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.5
,,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
,,2024-03-19T21:30:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
,,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
,,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
,,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
,,2024-03-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
,,2024-03-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
,,2024-03-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
,,2024-03-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.51
,,2024-03-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
,,2024-03-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.06
,,2024-03-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
,,2024-03-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
,,2024-03-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
,,2024-03-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
,,2024-03-19T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
,,2024-03-19T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
,,2024-03-19T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
,,2024-03-19T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.99
,,2024-03-19T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.36
,,2024-03-19T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.05
,,2024-03-19T21:20:00.000+00:00,feeder,5,N Current (RMS),A,55.8
,,2024-03-19T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
,,2024-03-19T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.1
,,2024-03-19T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.0
,,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
,,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
,,2024-03-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
,,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
,,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
,,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
,,2024-03-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
,,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
,,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
,,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
,,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
,,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
,,2024-03-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
,,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
,,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
,,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
,,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.92
,,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
,,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
,,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-28.43
,,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
,,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
,,2024-03-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,8.1
,,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,121.2
,,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
,,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
,,2024-03-19T21:20:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
,,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
,,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
,,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
,,2024-03-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
,,2024-03-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
,,2024-03-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
,,2024-03-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.67
,,2024-03-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.43
,,2024-03-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.23
,,2024-03-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
,,2024-03-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
,,2024-03-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
,,2024-03-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
,,2024-03-19T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
,,2024-03-19T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
,,2024-03-19T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
,,2024-03-19T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.07
,,2024-03-19T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.47
,,2024-03-19T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.93
,,2024-03-19T21:10:00.000+00:00,feeder,5,N Current (RMS),A,36.0
,,2024-03-19T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
,,2024-03-19T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
,,2024-03-19T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.6
,,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
,,2024-03-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
,,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
,,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
,,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-03-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
,,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
,,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
,,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
,,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
,,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
,,2024-03-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
,,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
,,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
,,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
,,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.06
,,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
,,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
,,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-28.33
,,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
,,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
,,2024-03-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,8.6
,,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,120.8
,,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
,,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
,,2024-03-19T21:10:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
,,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
,,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
,,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
,,2024-03-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
,,2024-03-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
,,2024-03-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
,,2024-03-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.99
,,2024-03-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.52
,,2024-03-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.56
,,2024-03-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
,,2024-03-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
,,2024-03-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
,,2024-03-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
,,2024-03-19T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
,,2024-03-19T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
,,2024-03-19T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
,,2024-03-19T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.17
,,2024-03-19T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.13
,,2024-03-19T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.82
,,2024-03-19T21:00:00.000+00:00,feeder,5,N Current (RMS),A,35.4
,,2024-03-19T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
,,2024-03-19T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
,,2024-03-19T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.4
,,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
,,2024-03-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
,,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
,,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-03-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
,,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
,,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
,,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
,,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
,,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
,,2024-03-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
,,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
,,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
,,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
,,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.95
,,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
,,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
,,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-28.31
,,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
,,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
,,2024-03-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,11.7
,,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,120.9
,,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
,,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
,,2024-03-19T21:00:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
,,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
,,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
,,2024-03-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
,,2024-03-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
,,2024-03-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
,,2024-03-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.89
,,2024-03-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.93
,,2024-03-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.89
,,2024-03-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
,,2024-03-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
,,2024-03-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
,,2024-03-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
,,2024-03-19T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
,,2024-03-19T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
,,2024-03-19T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
,,2024-03-19T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.85
,,2024-03-19T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.17
,,2024-03-19T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.32
,,2024-03-19T20:50:00.000+00:00,feeder,5,N Current (RMS),A,39.5
,,2024-03-19T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
,,2024-03-19T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
,,2024-03-19T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
,,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
,,2024-03-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
,,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
,,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-03-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
,,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
,,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
,,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
,,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
,,2024-03-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,19.9
,,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
,,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
,,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
,,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.85
,,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
,,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-28.09
,,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
,,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
,,2024-03-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,10.1
,,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,120.4
,,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
,,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
,,2024-03-19T20:50:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
,,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
,,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
,,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
,,2024-03-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
,,2024-03-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
,,2024-03-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
,,2024-03-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.33
,,2024-03-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.59
,,2024-03-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.88
,,2024-03-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
,,2024-03-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
,,2024-03-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
,,2024-03-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
,,2024-03-19T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
,,2024-03-19T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
,,2024-03-19T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
,,2024-03-19T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.99
,,2024-03-19T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.65
,,2024-03-19T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.31
,,2024-03-19T20:40:00.000+00:00,feeder,5,N Current (RMS),A,29.0
,,2024-03-19T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
,,2024-03-19T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.1
,,2024-03-19T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.5
,,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
,,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
,,2024-03-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
,,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
,,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-03-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
,,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
,,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
,,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
,,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
,,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
,,2024-03-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,19.1
,,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
,,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
,,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
,,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.66
,,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
,,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
,,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-28.48
,,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
,,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
,,2024-03-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
,,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,121.3
,,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
,,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
,,2024-03-19T20:40:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
,,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
,,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
,,2024-03-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
,,2024-03-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
,,2024-03-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
,,2024-03-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.76
,,2024-03-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.79
,,2024-03-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.75
,,2024-03-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
,,2024-03-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
,,2024-03-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
,,2024-03-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
,,2024-03-19T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
,,2024-03-19T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
,,2024-03-19T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
,,2024-03-19T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.34
,,2024-03-19T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.68
,,2024-03-19T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.14
,,2024-03-19T20:30:00.000+00:00,feeder,5,N Current (RMS),A,59.8
,,2024-03-19T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
,,2024-03-19T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
,,2024-03-19T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.4
,,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
,,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
,,2024-03-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,1.5
,,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
,,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
,,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
,,2024-03-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
,,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
,,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
,,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
,,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
,,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
,,2024-03-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
,,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
,,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
,,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
,,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.75
,,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
,,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-28.41
,,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
,,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
,,2024-03-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
,,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.1
,,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
,,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
,,2024-03-19T20:30:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
,,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
,,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
,,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
,,2024-03-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
,,2024-03-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
,,2024-03-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
,,2024-03-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.59
,,2024-03-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.14
,,2024-03-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.44
,,2024-03-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
,,2024-03-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
,,2024-03-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
,,2024-03-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
,,2024-03-19T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
,,2024-03-19T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
,,2024-03-19T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
,,2024-03-19T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.38
,,2024-03-19T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.9
,,2024-03-19T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.76
,,2024-03-19T20:20:00.000+00:00,feeder,5,N Current (RMS),A,61.6
,,2024-03-19T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
,,2024-03-19T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
,,2024-03-19T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.5
,,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
,,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
,,2024-03-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
,,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
,,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-03-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
,,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
,,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
,,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
,,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
,,2024-03-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,25.3
,,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
,,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
,,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
,,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.73
,,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
,,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
,,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-28.37
,,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
,,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
,,2024-03-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
,,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,121.0
,,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
,,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
,,2024-03-19T20:20:00.000+00:00,transformer,,Temperature,C,23.0
