Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
,,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
,,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
,,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
,,2024-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
,,2024-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
,,2024-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
,,2024-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.4
,,2024-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.77
,,2024-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.34
,,2024-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
,,2024-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
,,2024-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
,,2024-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
,,2024-03-19T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
,,2024-03-19T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
,,2024-03-19T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.17
,,2024-03-19T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.98
,,2024-03-19T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.51
,,2024-03-19T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.03
,,2024-03-19T20:10:00.000+00:00,feeder,5,N Current (RMS),A,30.5
,,2024-03-19T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
,,2024-03-19T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.9
,,2024-03-19T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.4
,,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
,,2024-03-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
,,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-03-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
,,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
,,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
,,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
,,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
,,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
,,2024-03-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
,,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
,,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
,,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
,,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.58
,,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
,,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-28.4
,,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
,,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
,,2024-03-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
,,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,121.0
,,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
,,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
,,2024-03-19T20:10:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
,,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
,,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
,,2024-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
,,2024-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
,,2024-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
,,2024-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.67
,,2024-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.28
,,2024-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.47
,,2024-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
,,2024-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
,,2024-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
,,2024-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
,,2024-03-19T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
,,2024-03-19T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
,,2024-03-19T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
,,2024-03-19T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.77
,,2024-03-19T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.46
,,2024-03-19T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.73
,,2024-03-19T20:00:00.000+00:00,feeder,5,N Current (RMS),A,29.7
,,2024-03-19T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
,,2024-03-19T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
,,2024-03-19T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.3
,,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
,,2024-03-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
,,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
,,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-03-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
,,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
,,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
,,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
,,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
,,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
,,2024-03-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
,,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
,,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
,,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
,,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.73
,,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
,,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
,,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-28.34
,,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
,,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
,,2024-03-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
,,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,120.7
,,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
,,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
,,2024-03-19T20:00:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
,,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
,,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
,,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
,,2024-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
,,2024-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
,,2024-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
,,2024-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.88
,,2024-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.36
,,2024-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.94
,,2024-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
,,2024-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
,,2024-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
,,2024-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
,,2024-03-19T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
,,2024-03-19T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
,,2024-03-19T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
,,2024-03-19T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.2
,,2024-03-19T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.35
,,2024-03-19T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.2
,,2024-03-19T19:50:00.000+00:00,feeder,5,N Current (RMS),A,27.3
,,2024-03-19T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
,,2024-03-19T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
,,2024-03-19T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.5
,,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
,,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
,,2024-03-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
,,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
,,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
,,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
,,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-03-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
,,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
,,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
,,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
,,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
,,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
,,2024-03-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
,,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
,,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
,,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
,,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.62
,,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
,,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
,,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-28.34
,,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
,,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
,,2024-03-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
,,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,120.9
,,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
,,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
,,2024-03-19T19:50:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
,,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
,,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
,,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
,,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
,,2024-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
,,2024-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
,,2024-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
,,2024-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.73
,,2024-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.14
,,2024-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.34
,,2024-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
,,2024-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
,,2024-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
,,2024-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
,,2024-03-19T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
,,2024-03-19T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
,,2024-03-19T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
,,2024-03-19T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.55
,,2024-03-19T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.73
,,2024-03-19T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.75
,,2024-03-19T19:40:00.000+00:00,feeder,5,N Current (RMS),A,29.2
,,2024-03-19T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
,,2024-03-19T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.0
,,2024-03-19T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.3
,,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
,,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
,,2024-03-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
,,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
,,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-03-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
,,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
,,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
,,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
,,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
,,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
,,2024-03-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
,,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
,,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
,,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
,,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.73
,,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
,,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-28.53
,,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
,,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
,,2024-03-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
,,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,121.3
,,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
,,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
,,2024-03-19T19:40:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
,,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
,,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
,,2024-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
,,2024-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
,,2024-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
,,2024-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.61
,,2024-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.85
,,2024-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.31
,,2024-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
,,2024-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
,,2024-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
,,2024-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
,,2024-03-19T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
,,2024-03-19T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
,,2024-03-19T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
,,2024-03-19T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.91
,,2024-03-19T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.41
,,2024-03-19T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.26
,,2024-03-19T19:30:00.000+00:00,feeder,5,N Current (RMS),A,42.9
,,2024-03-19T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
,,2024-03-19T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.6
,,2024-03-19T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
,,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-03-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,1.2
,,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-03-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
,,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
,,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
,,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
,,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
,,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
,,2024-03-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
,,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
,,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
,,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
,,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.75
,,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
,,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-28.29
,,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
,,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
,,2024-03-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,15.4
,,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.6
,,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
,,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
,,2024-03-19T19:30:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
,,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
,,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
,,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
,,2024-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
,,2024-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
,,2024-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
,,2024-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.1
,,2024-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.99
,,2024-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.77
,,2024-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
,,2024-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
,,2024-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
,,2024-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
,,2024-03-19T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
,,2024-03-19T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
,,2024-03-19T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
,,2024-03-19T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
,,2024-03-19T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.42
,,2024-03-19T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.24
,,2024-03-19T19:20:00.000+00:00,feeder,5,N Current (RMS),A,41.8
,,2024-03-19T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
,,2024-03-19T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.5
,,2024-03-19T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.4
,,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
,,2024-03-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
,,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-03-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
,,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
,,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
,,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
,,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
,,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
,,2024-03-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
,,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
,,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
,,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
,,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.57
,,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
,,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
,,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-28.14
,,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
,,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
,,2024-03-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
,,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,120.3
,,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
,,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
,,2024-03-19T19:20:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
,,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
,,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
,,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
,,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
,,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
,,2024-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
,,2024-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
,,2024-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
,,2024-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.58
,,2024-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.31
,,2024-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.56
,,2024-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
,,2024-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
,,2024-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
,,2024-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
,,2024-03-19T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
,,2024-03-19T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
,,2024-03-19T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
,,2024-03-19T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.85
,,2024-03-19T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.15
,,2024-03-19T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.7
,,2024-03-19T19:10:00.000+00:00,feeder,5,N Current (RMS),A,40.9
,,2024-03-19T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
,,2024-03-19T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.4
,,2024-03-19T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.8
,,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
,,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
,,2024-03-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
,,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
,,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-03-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
,,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
,,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
,,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
,,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.55
,,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
,,2024-03-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
,,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
,,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
,,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
,,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.32
,,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
,,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-28.0
,,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
,,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
,,2024-03-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,15.1
,,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,120.0
,,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
,,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
,,2024-03-19T19:10:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
,,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
,,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
,,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
,,2024-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
,,2024-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
,,2024-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
,,2024-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.4
,,2024-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.99
,,2024-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.72
,,2024-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
,,2024-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
,,2024-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
,,2024-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
,,2024-03-19T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
,,2024-03-19T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
,,2024-03-19T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
,,2024-03-19T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.33
,,2024-03-19T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.41
,,2024-03-19T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.78
,,2024-03-19T19:00:00.000+00:00,feeder,5,N Current (RMS),A,44.1
,,2024-03-19T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
,,2024-03-19T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
,,2024-03-19T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.7
,,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
,,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
,,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
,,2024-03-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,1.6
,,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
,,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
,,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-03-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
,,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
,,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
,,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
,,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
,,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
,,2024-03-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
,,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
,,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
,,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
,,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.35
,,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
,,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
,,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-28.04
,,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
,,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
,,2024-03-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
,,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,120.2
,,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
,,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
,,2024-03-19T19:00:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
,,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
,,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
,,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
,,2024-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
,,2024-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
,,2024-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
,,2024-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.72
,,2024-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.47
,,2024-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.68
,,2024-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
,,2024-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
,,2024-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
,,2024-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
,,2024-03-19T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
,,2024-03-19T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
,,2024-03-19T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.49
,,2024-03-19T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.74
,,2024-03-19T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.49
,,2024-03-19T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.31
,,2024-03-19T18:50:00.000+00:00,feeder,5,N Current (RMS),A,50.8
,,2024-03-19T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
,,2024-03-19T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.2
,,2024-03-19T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,74.2
,,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
,,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
,,2024-03-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
,,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
,,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
,,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
,,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-03-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
,,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
,,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
,,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.49
,,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
,,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
,,2024-03-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
,,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
,,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
,,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
,,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.4
,,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
,,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-27.91
,,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
,,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
,,2024-03-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,27.7
,,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.8
,,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
,,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
,,2024-03-19T18:50:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
,,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
,,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
,,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
,,2024-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
,,2024-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
,,2024-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
,,2024-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.71
,,2024-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.65
,,2024-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.27
,,2024-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
,,2024-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
,,2024-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
,,2024-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
,,2024-03-19T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
,,2024-03-19T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
,,2024-03-19T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.57
,,2024-03-19T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.97
,,2024-03-19T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.59
,,2024-03-19T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.06
,,2024-03-19T18:40:00.000+00:00,feeder,5,N Current (RMS),A,53.7
,,2024-03-19T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
,,2024-03-19T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.5
,,2024-03-19T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,81.2
,,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
,,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
,,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
,,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
,,2024-03-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,1.7
,,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
,,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
,,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
,,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-03-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
,,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
,,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
,,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
,,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
,,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
,,2024-03-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,18.7
,,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
,,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
,,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
,,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.45
,,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
,,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
,,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-27.83
,,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
,,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
,,2024-03-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
,,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,119.6
,,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
,,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
,,2024-03-19T18:40:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
,,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
,,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
,,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
,,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
,,2024-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
,,2024-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
,,2024-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
,,2024-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.62
,,2024-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.97
,,2024-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.7
,,2024-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
,,2024-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
,,2024-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
,,2024-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
,,2024-03-19T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
,,2024-03-19T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
,,2024-03-19T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.65
,,2024-03-19T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.78
,,2024-03-19T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.34
,,2024-03-19T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.08
,,2024-03-19T18:30:00.000+00:00,feeder,5,N Current (RMS),A,41.9
,,2024-03-19T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
,,2024-03-19T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
,,2024-03-19T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.3
,,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
,,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
,,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
,,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
,,2024-03-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,1.6
,,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
,,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
,,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
,,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-03-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
,,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
,,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
,,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
,,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
,,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
,,2024-03-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
,,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
,,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
,,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
,,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.25
,,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
