Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-27.88
,,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
,,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
,,2024-03-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,30.0
,,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.7
,,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
,,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
,,2024-03-19T18:30:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
,,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
,,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
,,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
,,2024-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
,,2024-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
,,2024-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
,,2024-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.34
,,2024-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.78
,,2024-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.05
,,2024-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
,,2024-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
,,2024-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
,,2024-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
,,2024-03-19T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
,,2024-03-19T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
,,2024-03-19T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.64
,,2024-03-19T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.74
,,2024-03-19T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.13
,,2024-03-19T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.65
,,2024-03-19T18:20:00.000+00:00,feeder,5,N Current (RMS),A,46.9
,,2024-03-19T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
,,2024-03-19T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
,,2024-03-19T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.0
,,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
,,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
,,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
,,2024-03-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
,,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
,,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
,,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
,,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-03-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
,,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
,,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
,,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
,,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
,,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
,,2024-03-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
,,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
,,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
,,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
,,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.57
,,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
,,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
,,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-27.99
,,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
,,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
,,2024-03-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
,,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.7
,,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
,,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
,,2024-03-19T18:20:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
,,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
,,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
,,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
,,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
,,2024-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
,,2024-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
,,2024-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
,,2024-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.13
,,2024-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.77
,,2024-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.61
,,2024-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
,,2024-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
,,2024-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
,,2024-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
,,2024-03-19T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
,,2024-03-19T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
,,2024-03-19T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
,,2024-03-19T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.53
,,2024-03-19T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.89
,,2024-03-19T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.69
,,2024-03-19T18:10:00.000+00:00,feeder,5,N Current (RMS),A,34.5
,,2024-03-19T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
,,2024-03-19T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.5
,,2024-03-19T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.2
,,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
,,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
,,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
,,2024-03-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,1.7
,,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
,,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
,,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
,,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-03-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
,,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
,,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
,,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
,,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
,,2024-03-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
,,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
,,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
,,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
,,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.52
,,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
,,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
,,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-27.71
,,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
,,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
,,2024-03-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
,,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.0
,,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
,,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
,,2024-03-19T18:10:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
,,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
,,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
,,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
,,2024-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
,,2024-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
,,2024-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
,,2024-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.52
,,2024-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.39
,,2024-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.91
,,2024-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
,,2024-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
,,2024-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
,,2024-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
,,2024-03-19T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
,,2024-03-19T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
,,2024-03-19T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
,,2024-03-19T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.76
,,2024-03-19T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.11
,,2024-03-19T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
,,2024-03-19T18:00:00.000+00:00,feeder,5,N Current (RMS),A,42.0
,,2024-03-19T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
,,2024-03-19T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.0
,,2024-03-19T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.3
,,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
,,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
,,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
,,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
,,2024-03-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,1.5
,,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
,,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
,,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-03-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
,,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
,,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
,,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
,,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
,,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
,,2024-03-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
,,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
,,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
,,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
,,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.17
,,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
,,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
,,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-27.2
,,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
,,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
,,2024-03-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,27.5
,,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.9
,,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
,,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
,,2024-03-19T18:00:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
,,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
,,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
,,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
,,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
,,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
,,2024-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
,,2024-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
,,2024-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
,,2024-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.45
,,2024-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.58
,,2024-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.37
,,2024-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
,,2024-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
,,2024-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
,,2024-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
,,2024-03-19T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
,,2024-03-19T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
,,2024-03-19T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
,,2024-03-19T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.81
,,2024-03-19T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.44
,,2024-03-19T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.62
,,2024-03-19T17:50:00.000+00:00,feeder,5,N Current (RMS),A,67.4
,,2024-03-19T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
,,2024-03-19T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.0
,,2024-03-19T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,92.0
,,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
,,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
,,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
,,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
,,2024-03-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
,,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
,,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
,,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
,,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
,,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-03-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
,,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
,,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
,,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
,,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
,,2024-03-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
,,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
,,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
,,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
,,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.36
,,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
,,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-27.1
,,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
,,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
,,2024-03-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,23.6
,,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.5
,,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
,,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
,,2024-03-19T17:50:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
,,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
,,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
,,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
,,2024-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
,,2024-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
,,2024-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
,,2024-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.19
,,2024-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
,,2024-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.02
,,2024-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
,,2024-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
,,2024-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
,,2024-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
,,2024-03-19T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
,,2024-03-19T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
,,2024-03-19T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
,,2024-03-19T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.57
,,2024-03-19T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.08
,,2024-03-19T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.53
,,2024-03-19T17:40:00.000+00:00,feeder,5,N Current (RMS),A,42.7
,,2024-03-19T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
,,2024-03-19T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.1
,,2024-03-19T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,79.3
,,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
,,2024-03-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
,,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
,,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
,,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-03-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
,,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
,,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
,,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
,,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
,,2024-03-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
,,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
,,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
,,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
,,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.21
,,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
,,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
,,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-26.98
,,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
,,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
,,2024-03-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,19.1
,,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
,,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
,,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
,,2024-03-19T17:40:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
,,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
,,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
,,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
,,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
,,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
,,2024-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
,,2024-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
,,2024-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
,,2024-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.67
,,2024-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.13
,,2024-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.53
,,2024-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
,,2024-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
,,2024-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
,,2024-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
,,2024-03-19T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
,,2024-03-19T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
,,2024-03-19T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
,,2024-03-19T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.94
,,2024-03-19T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.49
,,2024-03-19T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.29
,,2024-03-19T17:30:00.000+00:00,feeder,5,N Current (RMS),A,31.1
,,2024-03-19T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.4
,,2024-03-19T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.3
,,2024-03-19T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.7
,,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
,,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
,,2024-03-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
,,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
,,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
,,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-03-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
,,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
,,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
,,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
,,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
,,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
,,2024-03-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,25.1
,,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
,,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
,,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
,,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.97
,,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
,,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
,,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-27.0
,,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
,,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
,,2024-03-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,34.3
,,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
,,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
,,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
,,2024-03-19T17:30:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
,,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
,,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
,,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
,,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
,,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
,,2024-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
,,2024-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
,,2024-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
,,2024-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.34
,,2024-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.96
,,2024-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.75
,,2024-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
,,2024-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
,,2024-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
,,2024-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
,,2024-03-19T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
,,2024-03-19T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
,,2024-03-19T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
,,2024-03-19T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.5
,,2024-03-19T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.89
,,2024-03-19T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.69
,,2024-03-19T17:20:00.000+00:00,feeder,5,N Current (RMS),A,34.0
,,2024-03-19T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
,,2024-03-19T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.8
,,2024-03-19T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.2
,,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
,,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
,,2024-03-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
,,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
,,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
,,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
,,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
,,2024-03-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
,,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
,,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
,,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
,,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
,,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
,,2024-03-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
,,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
,,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
,,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
,,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.3
,,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
,,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
,,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-27.06
,,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
,,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
,,2024-03-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
,,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.9
,,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
,,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
,,2024-03-19T17:20:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
,,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
,,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
,,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
,,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
,,2024-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
,,2024-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
,,2024-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
,,2024-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.15
,,2024-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.48
,,2024-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.45
,,2024-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
,,2024-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
,,2024-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
,,2024-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
,,2024-03-19T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
,,2024-03-19T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
,,2024-03-19T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
,,2024-03-19T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.48
,,2024-03-19T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.78
,,2024-03-19T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.55
,,2024-03-19T17:10:00.000+00:00,feeder,5,N Current (RMS),A,50.4
,,2024-03-19T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
,,2024-03-19T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
,,2024-03-19T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.7
,,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
,,2024-03-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
,,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
,,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
,,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
,,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
,,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
,,2024-03-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
,,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
,,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
,,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
,,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
,,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
,,2024-03-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
,,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
,,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
,,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
,,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.3
,,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
,,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
,,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-27.05
,,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
,,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
,,2024-03-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
,,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.8
,,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
,,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
,,2024-03-19T17:10:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
,,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
,,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
,,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
,,2024-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
,,2024-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
,,2024-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
,,2024-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.57
,,2024-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.19
,,2024-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.08
,,2024-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
,,2024-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
,,2024-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
,,2024-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
,,2024-03-19T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
,,2024-03-19T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
,,2024-03-19T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
,,2024-03-19T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.49
,,2024-03-19T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.72
,,2024-03-19T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.16
,,2024-03-19T17:00:00.000+00:00,feeder,5,N Current (RMS),A,31.8
,,2024-03-19T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
,,2024-03-19T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.4
,,2024-03-19T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.7
,,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
,,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
,,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
,,2024-03-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,1.5
,,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
,,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
,,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-03-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
,,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
,,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
,,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
,,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
,,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
,,2024-03-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
,,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
,,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
,,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.25
,,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
,,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
,,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-27.17
,,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.92
,,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
,,2024-03-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,33.6
,,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.1
,,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
,,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
,,2024-03-19T17:00:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
,,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
,,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
,,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
,,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
,,2024-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
,,2024-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
,,2024-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
,,2024-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.5
,,2024-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.73
,,2024-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.33
,,2024-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
,,2024-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
,,2024-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
,,2024-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
,,2024-03-19T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
,,2024-03-19T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
,,2024-03-19T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
,,2024-03-19T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.89
,,2024-03-19T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.27
,,2024-03-19T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.26
,,2024-03-19T16:50:00.000+00:00,feeder,5,N Current (RMS),A,28.4
,,2024-03-19T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
,,2024-03-19T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
,,2024-03-19T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.1
,,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
,,2024-03-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
,,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-03-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
,,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
,,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
,,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
,,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
,,2024-03-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
,,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
,,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
,,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
,,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.03
,,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
,,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
,,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-27.15
,,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
,,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
,,2024-03-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,11.3
,,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.9
,,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
,,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
,,2024-03-19T16:50:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
,,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
,,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
,,2024-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
,,2024-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
,,2024-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
,,2024-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.4
,,2024-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.69
,,2024-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.82
,,2024-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
,,2024-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
,,2024-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
,,2024-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
,,2024-03-19T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
,,2024-03-19T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
,,2024-03-19T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
,,2024-03-19T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.15
,,2024-03-19T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.95
,,2024-03-19T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.3
,,2024-03-19T16:40:00.000+00:00,feeder,5,N Current (RMS),A,32.0
,,2024-03-19T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
,,2024-03-19T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.7
,,2024-03-19T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
,,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
,,2024-03-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
,,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
,,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-03-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
,,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
,,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
