Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
,,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
,,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
,,2024-03-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
,,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
,,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
,,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
,,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.29
,,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
,,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
,,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-27.07
,,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
,,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
,,2024-03-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,12.7
,,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.6
,,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
,,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
,,2024-03-19T16:40:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
,,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
,,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
,,2024-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
,,2024-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
,,2024-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
,,2024-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.62
,,2024-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.28
,,2024-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.43
,,2024-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
,,2024-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
,,2024-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
,,2024-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
,,2024-03-19T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
,,2024-03-19T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
,,2024-03-19T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
,,2024-03-19T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.4
,,2024-03-19T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.43
,,2024-03-19T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.84
,,2024-03-19T16:30:00.000+00:00,feeder,5,N Current (RMS),A,31.9
,,2024-03-19T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
,,2024-03-19T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
,,2024-03-19T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
,,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
,,2024-03-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
,,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
,,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
,,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-03-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
,,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
,,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
,,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
,,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
,,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
,,2024-03-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
,,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
,,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
,,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
,,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.14
,,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
,,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
,,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-27.16
,,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
,,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
,,2024-03-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,14.3
,,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.8
,,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
,,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
,,2024-03-19T16:30:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
,,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
,,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
,,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
,,2024-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.19
,,2024-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
,,2024-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
,,2024-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.26
,,2024-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
,,2024-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.54
,,2024-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
,,2024-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
,,2024-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
,,2024-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
,,2024-03-19T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
,,2024-03-19T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
,,2024-03-19T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
,,2024-03-19T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.97
,,2024-03-19T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.69
,,2024-03-19T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.23
,,2024-03-19T16:20:00.000+00:00,feeder,5,N Current (RMS),A,19.7
,,2024-03-19T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
,,2024-03-19T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.8
,,2024-03-19T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
,,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-03-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,1.1
,,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-03-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
,,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
,,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
,,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
,,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
,,2024-03-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
,,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
,,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
,,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
,,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.21
,,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
,,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
,,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-27.23
,,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
,,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
,,2024-03-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,8.5
,,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.7
,,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
,,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
,,2024-03-19T16:20:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
,,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
,,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
,,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
,,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
,,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
,,2024-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
,,2024-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
,,2024-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
,,2024-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.52
,,2024-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.6
,,2024-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.94
,,2024-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
,,2024-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
,,2024-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
,,2024-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
,,2024-03-19T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
,,2024-03-19T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
,,2024-03-19T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
,,2024-03-19T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.65
,,2024-03-19T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.88
,,2024-03-19T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.62
,,2024-03-19T16:10:00.000+00:00,feeder,5,N Current (RMS),A,25.6
,,2024-03-19T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
,,2024-03-19T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
,,2024-03-19T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
,,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
,,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-03-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
,,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-03-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
,,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
,,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
,,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
,,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
,,2024-03-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
,,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
,,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
,,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
,,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.43
,,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
,,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
,,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-27.19
,,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
,,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
,,2024-03-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,9.8
,,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.4
,,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
,,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
,,2024-03-19T16:10:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
,,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
,,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
,,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
,,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
,,2024-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
,,2024-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
,,2024-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
,,2024-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.16
,,2024-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.27
,,2024-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.49
,,2024-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
,,2024-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
,,2024-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
,,2024-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
,,2024-03-19T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
,,2024-03-19T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
,,2024-03-19T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
,,2024-03-19T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.89
,,2024-03-19T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.37
,,2024-03-19T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.01
,,2024-03-19T16:00:00.000+00:00,feeder,5,N Current (RMS),A,23.5
,,2024-03-19T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
,,2024-03-19T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
,,2024-03-19T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
,,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
,,2024-03-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,1.0
,,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
,,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-03-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
,,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
,,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
,,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
,,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
,,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
,,2024-03-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
,,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
,,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
,,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
,,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.32
,,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
,,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
,,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-26.58
,,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
,,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
,,2024-03-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
,,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.0
,,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
,,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
,,2024-03-19T16:00:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
,,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
,,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
,,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
,,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
,,2024-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
,,2024-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
,,2024-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
,,2024-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.47
,,2024-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.94
,,2024-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.12
,,2024-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
,,2024-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
,,2024-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
,,2024-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
,,2024-03-19T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
,,2024-03-19T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
,,2024-03-19T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
,,2024-03-19T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.52
,,2024-03-19T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.27
,,2024-03-19T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.94
,,2024-03-19T15:50:00.000+00:00,feeder,5,N Current (RMS),A,23.7
,,2024-03-19T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
,,2024-03-19T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
,,2024-03-19T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
,,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
,,2024-03-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
,,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
,,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-03-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
,,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
,,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
,,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
,,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
,,2024-03-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
,,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
,,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
,,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
,,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.9
,,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
,,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
,,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-26.46
,,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
,,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
,,2024-03-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
,,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.9
,,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
,,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
,,2024-03-19T15:50:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
,,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
,,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
,,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
,,2024-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,,2024-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
,,2024-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
,,2024-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.48
,,2024-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.65
,,2024-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.11
,,2024-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
,,2024-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
,,2024-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
,,2024-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
,,2024-03-19T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
,,2024-03-19T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
,,2024-03-19T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
,,2024-03-19T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.8
,,2024-03-19T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.66
,,2024-03-19T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.31
,,2024-03-19T15:40:00.000+00:00,feeder,5,N Current (RMS),A,20.4
,,2024-03-19T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
,,2024-03-19T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
,,2024-03-19T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
,,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
,,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
,,2024-03-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
,,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-03-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
,,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
,,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
,,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
,,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
,,2024-03-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
,,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
,,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
,,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.85
,,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
,,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
,,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-26.58
,,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
,,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
,,2024-03-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
,,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.1
,,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
,,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
,,2024-03-19T15:40:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
,,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
,,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
,,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
,,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
,,2024-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
,,2024-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
,,2024-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
,,2024-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.41
,,2024-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.3
,,2024-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.29
,,2024-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
,,2024-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
,,2024-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
,,2024-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
,,2024-03-19T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
,,2024-03-19T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
,,2024-03-19T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
,,2024-03-19T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.2
,,2024-03-19T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.86
,,2024-03-19T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.07
,,2024-03-19T15:30:00.000+00:00,feeder,5,N Current (RMS),A,16.0
,,2024-03-19T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
,,2024-03-19T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
,,2024-03-19T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
,,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
,,2024-03-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
,,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
,,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-03-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
,,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
,,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
,,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
,,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
,,2024-03-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
,,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
,,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
,,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
,,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.95
,,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
,,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-26.8
,,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
,,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
,,2024-03-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
,,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.5
,,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
,,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
,,2024-03-19T15:30:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
,,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
,,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
,,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
,,2024-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,,2024-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
,,2024-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
,,2024-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.57
,,2024-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.48
,,2024-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.72
,,2024-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
,,2024-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
,,2024-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
,,2024-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
,,2024-03-19T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
,,2024-03-19T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
,,2024-03-19T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
,,2024-03-19T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.4
,,2024-03-19T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.51
,,2024-03-19T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.32
,,2024-03-19T15:20:00.000+00:00,feeder,5,N Current (RMS),A,22.6
,,2024-03-19T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
,,2024-03-19T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
,,2024-03-19T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
,,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
,,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-03-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
,,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
,,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
,,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-03-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
,,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
,,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
,,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
,,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
,,2024-03-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,11.3
,,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
,,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
,,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
,,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.47
,,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
,,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
,,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-26.91
,,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
,,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
,,2024-03-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,10.9
,,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.6
,,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
,,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
,,2024-03-19T15:20:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
,,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
,,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
,,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
,,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
,,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
,,2024-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
,,2024-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
,,2024-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
,,2024-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.27
,,2024-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.57
,,2024-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.88
,,2024-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
,,2024-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
,,2024-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
,,2024-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
,,2024-03-19T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
,,2024-03-19T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
,,2024-03-19T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
,,2024-03-19T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.58
,,2024-03-19T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.76
,,2024-03-19T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.6
,,2024-03-19T15:10:00.000+00:00,feeder,5,N Current (RMS),A,28.9
,,2024-03-19T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
,,2024-03-19T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
,,2024-03-19T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
,,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
,,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
,,2024-03-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
,,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
,,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
,,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
,,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-03-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
,,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
,,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
,,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
,,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
,,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
,,2024-03-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,8.7
,,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
,,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
,,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
,,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.51
,,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
,,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
,,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-26.94
,,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
,,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
,,2024-03-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,13.3
,,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.5
,,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
,,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
,,2024-03-19T15:10:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
,,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
,,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
,,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
,,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
,,2024-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
,,2024-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
,,2024-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
,,2024-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.47
,,2024-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.04
,,2024-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.95
,,2024-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
,,2024-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
,,2024-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
,,2024-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
,,2024-03-19T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-03-19T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
,,2024-03-19T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
,,2024-03-19T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.08
,,2024-03-19T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.41
,,2024-03-19T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.39
,,2024-03-19T15:00:00.000+00:00,feeder,5,N Current (RMS),A,17.5
,,2024-03-19T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
,,2024-03-19T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
,,2024-03-19T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
,,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
,,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
,,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
,,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
,,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
,,2024-03-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
,,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
,,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
,,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
,,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
,,2024-03-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,11.7
,,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
,,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
,,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
,,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.39
,,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
,,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
,,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-27.15
,,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
,,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
,,2024-03-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
,,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.2
,,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
,,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
,,2024-03-19T15:00:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
,,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
,,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
,,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
,,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
,,2024-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
,,2024-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
,,2024-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
,,2024-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.17
,,2024-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
,,2024-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
,,2024-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
,,2024-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
,,2024-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
,,2024-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
,,2024-03-19T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
,,2024-03-19T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
,,2024-03-19T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
,,2024-03-19T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.83
,,2024-03-19T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.19
,,2024-03-19T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.79
,,2024-03-19T14:50:00.000+00:00,feeder,5,N Current (RMS),A,19.7
,,2024-03-19T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
,,2024-03-19T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
,,2024-03-19T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
,,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-03-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
,,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
,,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
,,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
