Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
,,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
,,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
,,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
,,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
,,2024-03-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,10.8
,,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
,,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
,,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
,,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.15
,,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
,,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
,,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-27.21
,,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
,,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
,,2024-03-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
,,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.3
,,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
,,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
,,2024-03-19T14:50:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
,,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
,,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
,,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
,,2024-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
,,2024-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
,,2024-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
,,2024-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.04
,,2024-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.47
,,2024-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.3
,,2024-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
,,2024-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
,,2024-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
,,2024-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
,,2024-03-19T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
,,2024-03-19T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
,,2024-03-19T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
,,2024-03-19T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.42
,,2024-03-19T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.39
,,2024-03-19T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.21
,,2024-03-19T14:40:00.000+00:00,feeder,5,N Current (RMS),A,24.2
,,2024-03-19T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
,,2024-03-19T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
,,2024-03-19T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
,,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-03-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,1.1
,,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
,,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-03-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
,,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
,,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
,,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
,,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
,,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
,,2024-03-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
,,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
,,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
,,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
,,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.34
,,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
,,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
,,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-27.27
,,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
,,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
,,2024-03-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,8.2
,,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.4
,,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
,,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
,,2024-03-19T14:40:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
,,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
,,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
,,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
,,2024-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
,,2024-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
,,2024-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
,,2024-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.06
,,2024-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.62
,,2024-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.01
,,2024-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
,,2024-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
,,2024-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
,,2024-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
,,2024-03-19T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
,,2024-03-19T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
,,2024-03-19T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
,,2024-03-19T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.62
,,2024-03-19T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.38
,,2024-03-19T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.11
,,2024-03-19T14:30:00.000+00:00,feeder,5,N Current (RMS),A,24.6
,,2024-03-19T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
,,2024-03-19T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
,,2024-03-19T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
,,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-03-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,1.1
,,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
,,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-03-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
,,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
,,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
,,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
,,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
,,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
,,2024-03-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
,,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
,,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
,,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
,,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.42
,,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
,,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-27.09
,,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
,,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
,,2024-03-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,7.9
,,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.9
,,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
,,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
,,2024-03-19T14:30:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
,,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
,,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
,,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
,,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
,,2024-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
,,2024-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
,,2024-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
,,2024-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.47
,,2024-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.63
,,2024-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.22
,,2024-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
,,2024-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
,,2024-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
,,2024-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
,,2024-03-19T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
,,2024-03-19T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
,,2024-03-19T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
,,2024-03-19T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.67
,,2024-03-19T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.06
,,2024-03-19T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
,,2024-03-19T14:20:00.000+00:00,feeder,5,N Current (RMS),A,38.2
,,2024-03-19T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
,,2024-03-19T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
,,2024-03-19T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
,,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
,,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-03-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
,,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
,,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-03-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
,,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
,,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
,,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
,,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
,,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
,,2024-03-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,11.1
,,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
,,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
,,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
,,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.17
,,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
,,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-27.08
,,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
,,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
,,2024-03-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
,,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.0
,,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
,,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
,,2024-03-19T14:20:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
,,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
,,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
,,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
,,2024-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
,,2024-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
,,2024-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2024-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.15
,,2024-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.33
,,2024-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.87
,,2024-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
,,2024-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
,,2024-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
,,2024-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
,,2024-03-19T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
,,2024-03-19T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
,,2024-03-19T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
,,2024-03-19T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.21
,,2024-03-19T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.32
,,2024-03-19T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.16
,,2024-03-19T14:10:00.000+00:00,feeder,5,N Current (RMS),A,21.4
,,2024-03-19T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
,,2024-03-19T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
,,2024-03-19T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
,,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
,,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
,,2024-03-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
,,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
,,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-03-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
,,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
,,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
,,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
,,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
,,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
,,2024-03-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
,,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
,,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
,,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
,,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.05
,,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
,,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
,,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-27.11
,,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
,,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
,,2024-03-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
,,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.0
,,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
,,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
,,2024-03-19T14:10:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
,,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
,,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
,,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
,,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
,,2024-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
,,2024-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
,,2024-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
,,2024-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.09
,,2024-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.86
,,2024-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.94
,,2024-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
,,2024-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
,,2024-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
,,2024-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
,,2024-03-19T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
,,2024-03-19T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
,,2024-03-19T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
,,2024-03-19T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.33
,,2024-03-19T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.88
,,2024-03-19T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,-3.57
,,2024-03-19T14:00:00.000+00:00,feeder,5,N Current (RMS),A,30.1
,,2024-03-19T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
,,2024-03-19T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
,,2024-03-19T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
,,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
,,2024-03-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
,,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
,,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-03-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
,,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
,,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
,,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
,,2024-03-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
,,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
,,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
,,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
,,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.29
,,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
,,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
,,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-27.01
,,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
,,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
,,2024-03-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,11.7
,,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.6
,,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
,,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
,,2024-03-19T14:00:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
,,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
,,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
,,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
,,2024-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
,,2024-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
,,2024-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
,,2024-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.38
,,2024-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.07
,,2024-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.24
,,2024-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
,,2024-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
,,2024-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
,,2024-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
,,2024-03-19T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
,,2024-03-19T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
,,2024-03-19T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
,,2024-03-19T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.19
,,2024-03-19T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.19
,,2024-03-19T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
,,2024-03-19T13:50:00.000+00:00,feeder,5,N Current (RMS),A,22.0
,,2024-03-19T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
,,2024-03-19T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
,,2024-03-19T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
,,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
,,2024-03-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
,,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
,,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
,,2024-03-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
,,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
,,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
,,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
,,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
,,2024-03-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,9.1
,,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
,,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
,,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
,,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.34
,,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
,,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
,,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-27.2
,,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
,,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
,,2024-03-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
,,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.1
,,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
,,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
,,2024-03-19T13:50:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
,,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
,,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
,,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
,,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
,,2024-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
,,2024-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
,,2024-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
,,2024-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.98
,,2024-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.21
,,2024-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.04
,,2024-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
,,2024-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
,,2024-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
,,2024-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
,,2024-03-19T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
,,2024-03-19T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
,,2024-03-19T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
,,2024-03-19T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.09
,,2024-03-19T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.76
,,2024-03-19T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.97
,,2024-03-19T13:40:00.000+00:00,feeder,5,N Current (RMS),A,23.7
,,2024-03-19T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
,,2024-03-19T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
,,2024-03-19T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
,,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
,,2024-03-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
,,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
,,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-03-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
,,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
,,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
,,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
,,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
,,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
,,2024-03-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,9.1
,,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
,,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
,,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
,,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.36
,,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
,,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-27.17
,,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
,,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
,,2024-03-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,8.2
,,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.9
,,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
,,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
,,2024-03-19T13:40:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
,,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
,,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
,,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
,,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
,,2024-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
,,2024-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
,,2024-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
,,2024-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.7
,,2024-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.47
,,2024-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.96
,,2024-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
,,2024-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
,,2024-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
,,2024-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
,,2024-03-19T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
,,2024-03-19T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
,,2024-03-19T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
,,2024-03-19T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.89
,,2024-03-19T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.29
,,2024-03-19T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.43
,,2024-03-19T13:30:00.000+00:00,feeder,5,N Current (RMS),A,14.0
,,2024-03-19T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
,,2024-03-19T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
,,2024-03-19T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
,,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
,,2024-03-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,1.1
,,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
,,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
,,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-03-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
,,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
,,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
,,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
,,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
,,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
,,2024-03-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
,,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
,,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
,,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
,,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.22
,,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
,,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
,,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-27.24
,,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
,,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
,,2024-03-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,11.5
,,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.1
,,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
,,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
,,2024-03-19T13:30:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
,,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
,,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
,,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
,,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
,,2024-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
,,2024-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
,,2024-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
,,2024-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.39
,,2024-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.41
,,2024-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.54
,,2024-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
,,2024-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
,,2024-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
,,2024-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
,,2024-03-19T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
,,2024-03-19T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
,,2024-03-19T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
,,2024-03-19T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.74
,,2024-03-19T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.66
,,2024-03-19T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.19
,,2024-03-19T13:20:00.000+00:00,feeder,5,N Current (RMS),A,25.2
,,2024-03-19T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
,,2024-03-19T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
,,2024-03-19T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
,,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
,,2024-03-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,1.1
,,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
,,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
,,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
,,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-03-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
,,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
,,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
,,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
,,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
,,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
,,2024-03-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
,,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
,,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
,,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
,,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.9
,,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
,,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
,,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-27.36
,,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
,,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
,,2024-03-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,6.0
,,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.4
,,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
,,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
,,2024-03-19T13:20:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
,,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
,,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
,,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
,,2024-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
,,2024-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
,,2024-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
,,2024-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.87
,,2024-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.64
,,2024-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.43
,,2024-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
,,2024-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
,,2024-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
,,2024-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
,,2024-03-19T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
,,2024-03-19T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
,,2024-03-19T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
,,2024-03-19T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.5
,,2024-03-19T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.5
,,2024-03-19T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,-1.01
,,2024-03-19T13:10:00.000+00:00,feeder,5,N Current (RMS),A,21.1
,,2024-03-19T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
,,2024-03-19T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
,,2024-03-19T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
,,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
,,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
,,2024-03-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
,,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
,,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
,,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-03-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
,,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
,,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
,,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
,,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
,,2024-03-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
,,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
,,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
,,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
,,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.97
,,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
,,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
,,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-27.38
,,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
,,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
,,2024-03-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,11.5
,,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.4
,,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
,,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
,,2024-03-19T13:10:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
,,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
,,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
,,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
,,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
,,2024-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
,,2024-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
,,2024-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
,,2024-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.78
,,2024-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.75
,,2024-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.52
,,2024-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
,,2024-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
,,2024-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
,,2024-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
,,2024-03-19T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-03-19T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
,,2024-03-19T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
,,2024-03-19T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
,,2024-03-19T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.04
,,2024-03-19T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,-7.0
,,2024-03-19T13:00:00.000+00:00,feeder,5,N Current (RMS),A,40.2
,,2024-03-19T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
,,2024-03-19T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
,,2024-03-19T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
,,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
,,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
,,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
,,2024-03-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
,,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
