Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
,,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
,,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-03-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
,,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
,,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
,,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
,,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-03-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
,,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
,,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
,,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
,,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
,,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
,,2024-03-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
,,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
,,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
,,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
,,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.71
,,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
,,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
,,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-28.06
,,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
,,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
,,2024-03-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,19.3
,,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.4
,,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
,,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
,,2024-03-19T11:10:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
,,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
,,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
,,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
,,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
,,2024-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
,,2024-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
,,2024-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
,,2024-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.3
,,2024-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.82
,,2024-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.76
,,2024-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
,,2024-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
,,2024-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
,,2024-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
,,2024-03-19T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
,,2024-03-19T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
,,2024-03-19T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
,,2024-03-19T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-2.21
,,2024-03-19T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-5.16
,,2024-03-19T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,-4.53
,,2024-03-19T11:00:00.000+00:00,feeder,5,N Current (RMS),A,16.8
,,2024-03-19T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
,,2024-03-19T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
,,2024-03-19T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
,,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
,,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
,,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
,,2024-03-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
,,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
,,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
,,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
,,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-03-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
,,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
,,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
,,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
,,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
,,2024-03-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
,,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
,,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
,,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
,,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.33
,,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
,,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
,,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-28.0
,,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
,,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
,,2024-03-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
,,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,118.5
,,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
,,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
,,2024-03-19T11:00:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
,,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
,,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
,,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
,,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
,,2024-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
,,2024-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
,,2024-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
,,2024-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.32
,,2024-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.31
,,2024-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.15
,,2024-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
,,2024-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
,,2024-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
,,2024-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
,,2024-03-19T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
,,2024-03-19T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
,,2024-03-19T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
,,2024-03-19T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-2.15
,,2024-03-19T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-4.72
,,2024-03-19T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,-5.86
,,2024-03-19T10:50:00.000+00:00,feeder,5,N Current (RMS),A,17.7
,,2024-03-19T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
,,2024-03-19T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
,,2024-03-19T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
,,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
,,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
,,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
,,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
,,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
,,2024-03-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
,,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
,,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
,,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
,,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
,,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
,,2024-03-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
,,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
,,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
,,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
,,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
,,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,,2024-03-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
,,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
,,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
,,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
,,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.08
,,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
,,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
,,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-28.49
,,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
,,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
,,2024-03-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,21.3
,,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,120.0
,,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
,,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
,,2024-03-19T10:50:00.000+00:00,transformer,,Temperature,C,22.3
,,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
,,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
,,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
,,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
,,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
,,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
,,2024-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
,,2024-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
,,2024-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
,,2024-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.77
,,2024-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.37
,,2024-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.52
,,2024-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
,,2024-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
,,2024-03-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
,,2024-03-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
,,2024-03-19T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
,,2024-03-19T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
,,2024-03-19T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
,,2024-03-19T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.81
,,2024-03-19T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.37
,,2024-03-19T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,-4.29
,,2024-03-19T10:40:00.000+00:00,feeder,5,N Current (RMS),A,20.4
,,2024-03-19T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
,,2024-03-19T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
,,2024-03-19T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
,,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
,,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
,,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
,,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
,,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
,,2024-03-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,1.1
,,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
,,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
,,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
,,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
,,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
,,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
,,2024-03-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
,,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
,,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
,,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
,,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
,,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
,,2024-03-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
,,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
,,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
,,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
,,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.83
,,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
,,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
,,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-28.61
,,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
,,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
,,2024-03-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
,,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,120.4
,,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
,,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
,,2024-03-19T10:40:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
,,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
,,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
,,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
,,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
,,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
,,2024-03-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
,,2024-03-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
,,2024-03-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
,,2024-03-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.54
,,2024-03-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.2
,,2024-03-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.01
,,2024-03-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
,,2024-03-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
,,2024-03-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
,,2024-03-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
,,2024-03-19T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
,,2024-03-19T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
,,2024-03-19T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
,,2024-03-19T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.72
,,2024-03-19T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.77
,,2024-03-19T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
,,2024-03-19T10:20:00.000+00:00,feeder,5,N Current (RMS),A,26.9
,,2024-03-19T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
,,2024-03-19T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
,,2024-03-19T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
,,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
,,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
,,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
,,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
,,2024-03-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,1.8
,,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
,,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
,,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
,,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
,,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
,,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-03-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
,,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
,,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
,,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
,,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
,,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
,,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
,,2024-03-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,14.1
,,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
,,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
,,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
,,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.71
,,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
,,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
,,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-29.28
,,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
,,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
,,2024-03-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
,,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,122.1
,,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
,,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
,,2024-03-19T10:20:00.000+00:00,transformer,,Temperature,C,21.9
,,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
,,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
,,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
,,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
,,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
,,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
,,2024-03-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
,,2024-03-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
,,2024-03-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
,,2024-03-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.49
,,2024-03-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.03
,,2024-03-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.06
,,2024-03-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
,,2024-03-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
,,2024-03-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
,,2024-03-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.03
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.37
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.59
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,feeder,5,N Current (RMS),A,21.2
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.3
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.64
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,5.7
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.7
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,transformer,,Temperature,C,18.3
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.07
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.42
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.85
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.08
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
587311,Lingfield Gardens,2024-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.63
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.12
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.5
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,feeder,5,N Current (RMS),A,24.1
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.32
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.69
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,5.4
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.8
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,transformer,,Temperature,C,18.3
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.17
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.65
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.7
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.92
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
587311,Lingfield Gardens,2024-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.66
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.75
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.32
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,feeder,5,N Current (RMS),A,31.5
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.63
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-25.73
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,5.4
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.8
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,transformer,,Temperature,C,18.3
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.42
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.67
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.54
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.13
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
587311,Lingfield Gardens,2024-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.71
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.25
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.75
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,feeder,5,N Current (RMS),A,37.3
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.5
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.6
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-26.09
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,5.8
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.7
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,transformer,,Temperature,C,18.3
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.48
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.26
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.15
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
587311,Lingfield Gardens,2024-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.82
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.41
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.9
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,feeder,5,N Current (RMS),A,29.8
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.7
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
