Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.96
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-26.22
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.9
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,transformer,,Temperature,C,18.3
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.75
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.86
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.67
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.02
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
587311,Lingfield Gardens,2024-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.85
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.92
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.37
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,feeder,5,N Current (RMS),A,35.8
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.91
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-26.14
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,11.1
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.7
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,transformer,,Temperature,C,18.4
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.08
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.62
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.04
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
587311,Lingfield Gardens,2024-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.77
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.42
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.3
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,feeder,5,N Current (RMS),A,29.2
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.1
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,10.8
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.71
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.88
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.1
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,transformer,,Temperature,C,18.4
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.41
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.35
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.91
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.92
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
587311,Lingfield Gardens,2024-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.72
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.12
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.15
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,feeder,5,N Current (RMS),A,33.2
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.3
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.59
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.71
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,7.9
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.7
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,transformer,,Temperature,C,18.4
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.39
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.03
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.07
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.93
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
587311,Lingfield Gardens,2024-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.27
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.25
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.76
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,feeder,5,N Current (RMS),A,35.0
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.4
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-25.78
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,7.6
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,transformer,,Temperature,C,18.4
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.08
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.16
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.59
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.69
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
587311,Lingfield Gardens,2024-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.81
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.18
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,feeder,5,N Current (RMS),A,40.7
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.3
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.56
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-26.12
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,8.8
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.8
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,transformer,,Temperature,C,18.4
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.4
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.95
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.74
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.03
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
587311,Lingfield Gardens,2024-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.13
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.58
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.31
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,feeder,5,N Current (RMS),A,37.7
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.1
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.1
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-26.68
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.9
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,transformer,,Temperature,C,18.4
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.63
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.05
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.55
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.54
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
587311,Lingfield Gardens,2024-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.88
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.92
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.68
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,feeder,5,N Current (RMS),A,29.7
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.1
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-26.63
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,7.6
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,118.8
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,transformer,,Temperature,C,18.4
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.2
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.13
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.05
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
587311,Lingfield Gardens,2024-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.84
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.96
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.91
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,feeder,5,N Current (RMS),A,26.8
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
