Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.71
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-26.48
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,118.6
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,transformer,,Temperature,C,18.4
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.16
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.27
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.21
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.99
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
587311,Lingfield Gardens,2024-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.31
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.84
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,feeder,5,N Current (RMS),A,44.0
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.4
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.08
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-26.47
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,8.1
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,118.4
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,transformer,,Temperature,C,18.4
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.55
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.91
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.45
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.35
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
587311,Lingfield Gardens,2024-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.33
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.61
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.88
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,feeder,5,N Current (RMS),A,50.6
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.0
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.01
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-26.6
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.7
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,transformer,,Temperature,C,18.4
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.73
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.65
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.89
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
587311,Lingfield Gardens,2024-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.24
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.1
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.35
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,feeder,5,N Current (RMS),A,44.2
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.4
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.84
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-26.53
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.6
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,transformer,,Temperature,C,18.4
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.03
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.14
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.04
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.43
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
587311,Lingfield Gardens,2024-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.57
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.99
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.41
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,feeder,5,N Current (RMS),A,25.1
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.3
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.8
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.91
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-26.37
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,16.9
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.2
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,transformer,,Temperature,C,18.4
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.61
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.63
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.63
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.27
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
587311,Lingfield Gardens,2024-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.22
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.98
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.45
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,feeder,5,N Current (RMS),A,35.2
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.8
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.8
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.72
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-26.43
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,118.4
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,transformer,,Temperature,C,18.4
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.54
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.57
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.97
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.63
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
587311,Lingfield Gardens,2024-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.47
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.76
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.8
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,feeder,5,N Current (RMS),A,22.3
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.1
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.87
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-26.3
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,118.0
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,transformer,,Temperature,C,18.4
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.97
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.34
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
587311,Lingfield Gardens,2024-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.1
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.37
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.65
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,feeder,5,N Current (RMS),A,23.9
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.9
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.1
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.0
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-26.27
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,12.5
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.9
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,transformer,,Temperature,C,18.5
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.63
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.34
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.07
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.34
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
587311,Lingfield Gardens,2024-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.3
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.35
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.86
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,feeder,5,N Current (RMS),A,18.3
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,13.9
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
