Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.08
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-26.39
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.2
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,transformer,,Temperature,C,18.5
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.12
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.88
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.29
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
587311,Lingfield Gardens,2024-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.26
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.06
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.94
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,feeder,5,N Current (RMS),A,19.7
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.7
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,13.4
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.24
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-26.67
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,17.7
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.8
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,transformer,,Temperature,C,18.5
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.14
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.42
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.6
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
587311,Lingfield Gardens,2024-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.59
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.51
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.77
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,feeder,5,N Current (RMS),A,26.9
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.32
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-26.86
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,12.0
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.3
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,transformer,,Temperature,C,18.5
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.99
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.25
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
587311,Lingfield Gardens,2024-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.43
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.32
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.37
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,feeder,5,N Current (RMS),A,29.2
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.25
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-26.72
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.55
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,16.7
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,118.9
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,transformer,,Temperature,C,18.5
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.63
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.2
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.71
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
587311,Lingfield Gardens,2024-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.97
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.68
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.21
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,feeder,5,N Current (RMS),A,30.5
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.0
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.01
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-26.58
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,13.9
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,118.7
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,transformer,,Temperature,C,18.5
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.84
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.89
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.33
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.43
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
587311,Lingfield Gardens,2024-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.49
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.94
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.95
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,feeder,5,N Current (RMS),A,42.2
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.9
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,16.3
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.74
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-26.43
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,13.0
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,118.4
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,transformer,,Temperature,C,18.5
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.9
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.09
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.83
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.15
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
587311,Lingfield Gardens,2024-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.96
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.46
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.14
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,feeder,5,N Current (RMS),A,59.2
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,70.4
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,25.1
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.9
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-26.65
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.0
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,transformer,,Temperature,C,18.5
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.24
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.43
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.74
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.75
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
587311,Lingfield Gardens,2024-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.89
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.32
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,feeder,5,N Current (RMS),A,64.5
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.3
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,1.6
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.7
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,46.2
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.03
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-26.26
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,21.7
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.0
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,transformer,,Temperature,C,18.5
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.95
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.59
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.58
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.57
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
587311,Lingfield Gardens,2024-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.36
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.86
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.22
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,feeder,5,N Current (RMS),A,54.9
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.7
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,1.6
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.54
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,53.6
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.99
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-26.0
