Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.2
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,transformer,,Temperature,C,18.5
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.68
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.1
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.79
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.16
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
587311,Lingfield Gardens,2024-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.04
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.24
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,feeder,5,N Current (RMS),A,58.5
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.4
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.5
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.87
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-25.86
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,transformer,,Temperature,C,18.5
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.37
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.74
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.17
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.35
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
587311,Lingfield Gardens,2024-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.81
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.64
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.51
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,feeder,5,N Current (RMS),A,74.8
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,85.8
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,1.6
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.66
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.83
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,transformer,,Temperature,C,18.5
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.3
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.5
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.3
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.42
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
587311,Lingfield Gardens,2024-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.29
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.46
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.66
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,feeder,5,N Current (RMS),A,82.9
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,96.3
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,1.6
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,20.7
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.87
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.74
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.5
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,transformer,,Temperature,C,18.5
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.5
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.42
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.09
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.81
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
587311,Lingfield Gardens,2024-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.88
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.62
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.96
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,feeder,5,N Current (RMS),A,81.7
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,97.9
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,17.7
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.44
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-25.56
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,18.3
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.3
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,transformer,,Temperature,C,18.5
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.69
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.4
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.11
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.87
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
587311,Lingfield Gardens,2024-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.14
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.13
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,feeder,5,N Current (RMS),A,77.0
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.3
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,102.9
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,1.6
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.83
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-25.61
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,27.9
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.3
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,transformer,,Temperature,C,18.4
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.45
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.96
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.64
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.13
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
587311,Lingfield Gardens,2024-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.52
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.97
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.47
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.36
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,feeder,5,N Current (RMS),A,68.5
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.1
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,103.3
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,1.7
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.89
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-25.69
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.29
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.6
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,transformer,,Temperature,C,18.4
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.67
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.17
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.76
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.26
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
587311,Lingfield Gardens,2024-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.7
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.67
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.67
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.79
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,feeder,5,N Current (RMS),A,76.5
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.8
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,109.4
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,1.8
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.88
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-25.58
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.3
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,transformer,,Temperature,C,18.4
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.93
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.8
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.58
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.35
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
587311,Lingfield Gardens,2024-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.47
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.02
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.54
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,feeder,5,N Current (RMS),A,82.8
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.7
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,116.3
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.22
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.69
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.72
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
