Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.8
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,transformer,,Temperature,C,18.4
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.42
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.92
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.03
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.91
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
587311,Lingfield Gardens,2024-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.37
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.04
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.19
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,feeder,5,N Current (RMS),A,73.1
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.1
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,102.9
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.57
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.83
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.1
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,transformer,,Temperature,C,18.5
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.4
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.46
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.79
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
587311,Lingfield Gardens,2024-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.26
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.1
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.51
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,feeder,5,N Current (RMS),A,48.9
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.7
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,87.1
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,23.1
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.6
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-25.9
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,15.4
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.3
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,transformer,,Temperature,C,18.5
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.2
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.67
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.46
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.01
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
587311,Lingfield Gardens,2024-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.17
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.9
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.27
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,feeder,5,N Current (RMS),A,70.2
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,98.6
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.54
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,27.9
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.73
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-25.83
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,transformer,,Temperature,C,18.5
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.84
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.14
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.58
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.77
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
587311,Lingfield Gardens,2024-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.37
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.03
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.56
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,feeder,5,N Current (RMS),A,62.5
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.1
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,90.7
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,25.9
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.97
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-25.97
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,14.4
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.2
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,transformer,,Temperature,C,18.5
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.92
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.27
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.85
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.01
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
587311,Lingfield Gardens,2024-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.46
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.47
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.49
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,feeder,5,N Current (RMS),A,51.4
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.6
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,74.4
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.99
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-26.21
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,27.2
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.8
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,transformer,,Temperature,C,18.5
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.31
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.15
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.6
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.28
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
587311,Lingfield Gardens,2024-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.03
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.12
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.21
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,feeder,5,N Current (RMS),A,30.7
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.8
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.3
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.0
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.62
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-26.1
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,33.2
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.7
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,transformer,,Temperature,C,18.5
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.49
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.45
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.07
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.51
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
587311,Lingfield Gardens,2024-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.14
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.96
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.09
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,feeder,5,N Current (RMS),A,55.1
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.3
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,72.4
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.71
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-26.03
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,31.2
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.6
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,transformer,,Temperature,C,18.5
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.22
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.81
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.57
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.94
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
587311,Lingfield Gardens,2024-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.18
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.6
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.93
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,feeder,5,N Current (RMS),A,46.8
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.3
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.6
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,14.1
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.69
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-26.12
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,32.3
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.9
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,transformer,,Temperature,C,18.5
