Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.16
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.52
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.6
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.07
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
587311,Lingfield Gardens,2024-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.4
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.55
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.71
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,feeder,5,N Current (RMS),A,33.1
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.1
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.5
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,13.3
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.97
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-26.27
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,28.2
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.0
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,transformer,,Temperature,C,18.5
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.91
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.17
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.97
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.36
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
587311,Lingfield Gardens,2024-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.2
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.97
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.56
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,feeder,5,N Current (RMS),A,47.5
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.3
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.0
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.78
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-26.51
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.8
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,transformer,,Temperature,C,18.5
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.45
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.44
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.18
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.12
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
587311,Lingfield Gardens,2024-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.72
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.63
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.15
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,feeder,5,N Current (RMS),A,50.5
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.8
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,14.9
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.05
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-26.63
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,14.7
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.0
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,transformer,,Temperature,C,18.5
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.95
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.96
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.81
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
587311,Lingfield Gardens,2024-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.36
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.83
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.94
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,feeder,5,N Current (RMS),A,58.5
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,84.9
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.15
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-26.55
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,118.6
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,transformer,,Temperature,C,18.5
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.63
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.17
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.1
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.22
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
587311,Lingfield Gardens,2024-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.7
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.72
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.45
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,feeder,5,N Current (RMS),A,63.7
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,92.9
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.01
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-26.28
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,118.0
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,transformer,,Temperature,C,18.5
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.49
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.0
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.9
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
587311,Lingfield Gardens,2024-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.44
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.59
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.54
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,feeder,5,N Current (RMS),A,34.8
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.7
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.9
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.97
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-26.17
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.8
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,transformer,,Temperature,C,18.5
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.71
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.36
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.59
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.1
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
587311,Lingfield Gardens,2024-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.08
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.7
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.18
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,feeder,5,N Current (RMS),A,31.5
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.1
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.95
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-26.18
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.7
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,transformer,,Temperature,C,18.5
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.23
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.69
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
587311,Lingfield Gardens,2024-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.65
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.05
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.75
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.36
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,feeder,5,N Current (RMS),A,36.8
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.2
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,7.6
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.79
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-25.76
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.7
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,transformer,,Temperature,C,18.4
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
