Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.3
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.89
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.26
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
587311,Lingfield Gardens,2024-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.08
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.22
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.29
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,feeder,5,N Current (RMS),A,25.1
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.3
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.64
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-25.55
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.3
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,transformer,,Temperature,C,18.4
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.92
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.37
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.23
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.65
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
587311,Lingfield Gardens,2024-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.03
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.67
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.51
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,feeder,5,N Current (RMS),A,34.7
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.7
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.3
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.34
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.51
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,16.7
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.3
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,transformer,,Temperature,C,18.5
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.21
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.0
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.45
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.02
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
587311,Lingfield Gardens,2024-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.26
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.5
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.56
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,feeder,5,N Current (RMS),A,23.0
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,14.1
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.46
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.75
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.9
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,transformer,,Temperature,C,18.5
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.46
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.79
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.9
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.16
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
587311,Lingfield Gardens,2024-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.34
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.96
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.6
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,feeder,5,N Current (RMS),A,23.9
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,7.7
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.48
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-25.9
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,10.5
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.2
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,transformer,,Temperature,C,18.5
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.65
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.82
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.58
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.19
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
587311,Lingfield Gardens,2024-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.71
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.18
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.94
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,feeder,5,N Current (RMS),A,24.7
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.4
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,7.8
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.76
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-25.79
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.9
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,transformer,,Temperature,C,18.4
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.03
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.52
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.79
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.76
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
587311,Lingfield Gardens,2024-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.83
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.67
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.82
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,feeder,5,N Current (RMS),A,26.2
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.9
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.8
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-25.88
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.1
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,transformer,,Temperature,C,18.4
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.33
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.06
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.76
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
587311,Lingfield Gardens,2024-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.26
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.31
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.1
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,feeder,5,N Current (RMS),A,27.0
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.7
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.72
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-25.97
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.3
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,transformer,,Temperature,C,18.3
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.3
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.8
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.05
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.88
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
587311,Lingfield Gardens,2024-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.44
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.12
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.84
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,feeder,5,N Current (RMS),A,15.5
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.89
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.96
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.2
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,transformer,,Temperature,C,18.3
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.27
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
