Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.28
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.66
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.62
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
587311,Lingfield Gardens,2024-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.2
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.34
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.44
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,feeder,5,N Current (RMS),A,21.5
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.1
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.83
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.85
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.8
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,transformer,,Temperature,C,18.3
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.42
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.77
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.99
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
587311,Lingfield Gardens,2024-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.79
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.07
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.27
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,feeder,5,N Current (RMS),A,23.3
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.7
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.95
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-25.9
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,transformer,,Temperature,C,18.3
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.93
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.96
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.65
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.58
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
587311,Lingfield Gardens,2024-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.07
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.44
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.36
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,feeder,5,N Current (RMS),A,20.0
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.77
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-25.97
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,15.9
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.2
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,transformer,,Temperature,C,18.3
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.23
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.05
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.54
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
587311,Lingfield Gardens,2024-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.32
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.42
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.2
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,feeder,5,N Current (RMS),A,30.7
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.1
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.83
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-25.99
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.2
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,transformer,,Temperature,C,18.3
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.46
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.17
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.49
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.51
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
587311,Lingfield Gardens,2024-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.6
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.31
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.22
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,feeder,5,N Current (RMS),A,27.8
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,14.9
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.93
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-25.95
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,transformer,,Temperature,C,18.3
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.88
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.68
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.3
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
587311,Lingfield Gardens,2024-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.95
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.34
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.5
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,feeder,5,N Current (RMS),A,19.8
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,11.9
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.95
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.97
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,transformer,,Temperature,C,18.3
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.81
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.65
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.4
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
587311,Lingfield Gardens,2024-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.68
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.06
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.67
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,feeder,5,N Current (RMS),A,43.8
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.64
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.88
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,15.5
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.9
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,transformer,,Temperature,C,18.3
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.93
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.31
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.31
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.82
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
587311,Lingfield Gardens,2024-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.72
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.82
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.57
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,feeder,5,N Current (RMS),A,42.4
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.7
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.6
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-25.87
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,13.3
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.9
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,transformer,,Temperature,C,18.3
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.38
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.97
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.84
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.79
