Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
587311,Lingfield Gardens,2024-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.84
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.62
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.93
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,feeder,5,N Current (RMS),A,47.1
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.5
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.79
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-25.85
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.8
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,transformer,,Temperature,C,18.3
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.69
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.98
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.95
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.76
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
587311,Lingfield Gardens,2024-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.31
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.76
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.97
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,feeder,5,N Current (RMS),A,27.5
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.78
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-25.72
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.5
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,transformer,,Temperature,C,18.3
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.32
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.25
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.44
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
587311,Lingfield Gardens,2024-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.38
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.44
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.19
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,feeder,5,N Current (RMS),A,43.7
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.1
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.81
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-25.63
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.2
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,transformer,,Temperature,C,18.3
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.26
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.78
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.22
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.85
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
587311,Lingfield Gardens,2024-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.44
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.74
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,feeder,5,N Current (RMS),A,35.4
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.46
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.63
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,11.7
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.3
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,transformer,,Temperature,C,18.4
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.37
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.19
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.97
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.22
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
587311,Lingfield Gardens,2024-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.04
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.48
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.98
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,feeder,5,N Current (RMS),A,35.4
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,10.1
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.46
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.61
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,11.7
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.2
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,transformer,,Temperature,C,18.4
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.27
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.31
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.84
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.13
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
587311,Lingfield Gardens,2024-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.2
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.67
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.7
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,feeder,5,N Current (RMS),A,16.9
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.76
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-25.51
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,8.3
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.9
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,transformer,,Temperature,C,18.4
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.4
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.74
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.66
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.17
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
587311,Lingfield Gardens,2024-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.53
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.34
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.08
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,feeder,5,N Current (RMS),A,33.2
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.75
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-25.5
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.8
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,transformer,,Temperature,C,18.4
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.53
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.44
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.27
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.61
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
587311,Lingfield Gardens,2024-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.86
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.46
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.47
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,feeder,5,N Current (RMS),A,47.8
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.5
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-25.5
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.0
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,transformer,,Temperature,C,18.4
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.62
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.46
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.74
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.24
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
587311,Lingfield Gardens,2024-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
