Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.84
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.82
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,feeder,5,N Current (RMS),A,20.4
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,8.3
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.37
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-25.52
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,15.1
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.1
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,transformer,,Temperature,C,18.4
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.67
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.04
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.84
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.89
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
587311,Lingfield Gardens,2024-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.96
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.36
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.02
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,feeder,5,N Current (RMS),A,17.4
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.42
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.56
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.2
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,transformer,,Temperature,C,18.3
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.93
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.42
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.07
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.86
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
587311,Lingfield Gardens,2024-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.6
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.87
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.71
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,feeder,5,N Current (RMS),A,29.4
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.54
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.57
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.3
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,transformer,,Temperature,C,18.3
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.34
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.03
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.19
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.95
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
587311,Lingfield Gardens,2024-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.27
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.04
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.58
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,feeder,5,N Current (RMS),A,18.1
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.59
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-25.64
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.5
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,transformer,,Temperature,C,18.3
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.98
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.05
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.18
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.89
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
587311,Lingfield Gardens,2024-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.65
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.43
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,feeder,5,N Current (RMS),A,22.6
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.76
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-25.73
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,8.1
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.8
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,transformer,,Temperature,C,18.3
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.86
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.13
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.28
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.28
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
587311,Lingfield Gardens,2024-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.8
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.14
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,feeder,5,N Current (RMS),A,30.2
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.79
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-25.73
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.8
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,transformer,,Temperature,C,18.2
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.67
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.32
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.84
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.77
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
587311,Lingfield Gardens,2024-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.83
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.94
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,feeder,5,N Current (RMS),A,36.0
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.73
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-25.56
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,9.2
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.4
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,transformer,,Temperature,C,18.1
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.02
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.7
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.18
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.51
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
587311,Lingfield Gardens,2024-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.9
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.12
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,feeder,5,N Current (RMS),A,37.3
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,10.3
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.46
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.52
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,11.6
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.5
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,transformer,,Temperature,C,18.1
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.07
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.95
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.53
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.83
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
587311,Lingfield Gardens,2024-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.93
