Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.12
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.06
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,feeder,5,N Current (RMS),A,33.6
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.7
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.45
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,9.2
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.2
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,transformer,,Temperature,C,18.1
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.17
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.85
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.18
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.95
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
587311,Lingfield Gardens,2024-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.24
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.42
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.77
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,feeder,5,N Current (RMS),A,39.8
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.7
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.72
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-25.52
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.4
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,transformer,,Temperature,C,18.1
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.3
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.57
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.62
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.75
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
587311,Lingfield Gardens,2024-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.11
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.96
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,feeder,5,N Current (RMS),A,20.2
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.47
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-25.36
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.0
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,transformer,,Temperature,C,18.1
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.27
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.7
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.17
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
587311,Lingfield Gardens,2024-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.31
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.73
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,feeder,5,N Current (RMS),A,24.5
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.3
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.66
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-25.34
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,16.9
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.9
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,transformer,,Temperature,C,18.1
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.63
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.95
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.54
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
587311,Lingfield Gardens,2024-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.84
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.97
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.01
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,feeder,5,N Current (RMS),A,29.0
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.62
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-25.38
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,20.1
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.1
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,transformer,,Temperature,C,18.1
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.41
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.0
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.97
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.98
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
587311,Lingfield Gardens,2024-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.17
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.65
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.72
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,feeder,5,N Current (RMS),A,42.4
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.2
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.26
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.35
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,11.3
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.1
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,transformer,,Temperature,C,18.1
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.73
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.2
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.91
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.15
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
587311,Lingfield Gardens,2024-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.62
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.8
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,feeder,5,N Current (RMS),A,38.7
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,9.6
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.65
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.39
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.1
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,transformer,,Temperature,C,18.1
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.17
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.23
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.67
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
587311,Lingfield Gardens,2024-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.41
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.49
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,feeder,5,N Current (RMS),A,27.4
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.48
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-25.4
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.2
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,transformer,,Temperature,C,18.1
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.07
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.39
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.47
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.93
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
587311,Lingfield Gardens,2024-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.52
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.36
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.33
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,feeder,5,N Current (RMS),A,31.7
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
