Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.4
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-25.53
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.5
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,transformer,,Temperature,C,18.1
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.4
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.18
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.83
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.19
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
587311,Lingfield Gardens,2024-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.64
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.76
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.44
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.33
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,feeder,5,N Current (RMS),A,46.8
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.1
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.77
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-25.47
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,9.2
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.2
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,transformer,,Temperature,C,18.1
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.03
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.92
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.71
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.96
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
587311,Lingfield Gardens,2024-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.9
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.11
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.27
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,feeder,5,N Current (RMS),A,38.4
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.63
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-25.53
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.3
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,transformer,,Temperature,C,18.1
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.18
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.11
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
587311,Lingfield Gardens,2024-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.84
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.44
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,feeder,5,N Current (RMS),A,33.2
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.43
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.69
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.8
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,transformer,,Temperature,C,18.1
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.18
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.2
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.63
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
587311,Lingfield Gardens,2024-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.85
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.36
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.04
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.79
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,feeder,5,N Current (RMS),A,26.9
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,14.9
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.85
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.84
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,transformer,,Temperature,C,18.2
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.6
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.56
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.27
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.54
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
587311,Lingfield Gardens,2024-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.68
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.76
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.38
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.95
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,feeder,5,N Current (RMS),A,27.7
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.62
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-25.74
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.8
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,transformer,,Temperature,C,18.2
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.34
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.72
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.84
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.21
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
587311,Lingfield Gardens,2024-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.94
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.61
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.05
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,feeder,5,N Current (RMS),A,27.4
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,13.3
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.81
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-25.8
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,10.1
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.9
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,transformer,,Temperature,C,18.2
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.17
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.99
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.62
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.11
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
587311,Lingfield Gardens,2024-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.48
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.06
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.17
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,feeder,5,N Current (RMS),A,32.0
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,7.0
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.84
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-25.94
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,7.5
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.3
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,transformer,,Temperature,C,18.2
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.11
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.03
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.73
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.68
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
587311,Lingfield Gardens,2024-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.65
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.39
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,feeder,5,N Current (RMS),A,32.3
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
