Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.89
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-25.96
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.3
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,transformer,,Temperature,C,18.3
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.75
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.31
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.85
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.69
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
587311,Lingfield Gardens,2024-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.4
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.75
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,feeder,5,N Current (RMS),A,21.8
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.66
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.97
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.4
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,transformer,,Temperature,C,18.3
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.65
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.33
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.02
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.61
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
587311,Lingfield Gardens,2024-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.62
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.6
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.16
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,feeder,5,N Current (RMS),A,27.3
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,8.7
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.58
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.98
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.5
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,transformer,,Temperature,C,18.3
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.59
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.15
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.57
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.52
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
587311,Lingfield Gardens,2024-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.59
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.99
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.56
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,feeder,5,N Current (RMS),A,23.1
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.49
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-25.91
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,8.3
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.3
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,transformer,,Temperature,C,18.3
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.24
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.92
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.21
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
587311,Lingfield Gardens,2024-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.6
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.51
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.84
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,feeder,5,N Current (RMS),A,23.9
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,9.3
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.79
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-25.91
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.3
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,transformer,,Temperature,C,18.3
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.8
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.0
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.35
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.24
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
587311,Lingfield Gardens,2024-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.65
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.54
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.76
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,feeder,5,N Current (RMS),A,21.8
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.1
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.9
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,8.2
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.62
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-25.58
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,5.5
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.5
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,transformer,,Temperature,C,18.3
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.71
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.47
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.74
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.18
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
587311,Lingfield Gardens,2024-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.28
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.28
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.38
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,feeder,5,N Current (RMS),A,22.1
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.9
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.25
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-25.31
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.0
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,transformer,,Temperature,C,18.3
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.23
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.07
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.41
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.5
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
587311,Lingfield Gardens,2024-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.99
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.37
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.73
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,feeder,5,N Current (RMS),A,29.1
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.3
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,7.9
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.51
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.7
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.9
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,transformer,,Temperature,C,18.3
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.54
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.04
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.8
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.59
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
587311,Lingfield Gardens,2024-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.27
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.28
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.72
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,feeder,5,N Current (RMS),A,50.6
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.2
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
