Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.59
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.84
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.2
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,transformer,,Temperature,C,18.3
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.75
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.52
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.1
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
587311,Lingfield Gardens,2024-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.68
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.32
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.1
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,feeder,5,N Current (RMS),A,37.8
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.62
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-25.97
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,5.0
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.5
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,transformer,,Temperature,C,18.3
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.62
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.23
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.97
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
587311,Lingfield Gardens,2024-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.61
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.44
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.95
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,feeder,5,N Current (RMS),A,26.9
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.8
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.52
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-26.07
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,5.7
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.8
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,transformer,,Temperature,C,18.3
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.42
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.14
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.38
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
587311,Lingfield Gardens,2024-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.69
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.51
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.56
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,feeder,5,N Current (RMS),A,28.4
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.7
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.59
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-26.15
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,8.8
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.9
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,transformer,,Temperature,C,18.4
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.49
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.21
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.46
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.94
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
587311,Lingfield Gardens,2024-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.62
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.54
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.41
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,feeder,5,N Current (RMS),A,34.6
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.1
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.1
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.57
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-26.13
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,5.4
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.8
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,transformer,,Temperature,C,18.3
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.37
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.38
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.99
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.9
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
587311,Lingfield Gardens,2024-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.73
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.57
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.44
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,feeder,5,N Current (RMS),A,30.6
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.56
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-26.13
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,5.6
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.8
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,transformer,,Temperature,C,18.4
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.42
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.16
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.09
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.91
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
587311,Lingfield Gardens,2024-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.6
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.49
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.66
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,feeder,5,N Current (RMS),A,35.4
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.5
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.86
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-26.17
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,5.0
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.9
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,transformer,,Temperature,C,18.4
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.82
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.13
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.55
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.53
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
587311,Lingfield Gardens,2024-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.19
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.8
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.33
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,feeder,5,N Current (RMS),A,37.1
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.4
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,6.9
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.82
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-26.25
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,4.9
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.1
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,transformer,,Temperature,C,18.4
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.91
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.58
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.67
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
587311,Lingfield Gardens,2024-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.82
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.53
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.51
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,feeder,5,N Current (RMS),A,46.2
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.3
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
