Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.6
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-26.29
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,5.0
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.4
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,transformer,,Temperature,C,18.5
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.73
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.16
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.71
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
587311,Lingfield Gardens,2024-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.07
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.51
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.96
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,feeder,5,N Current (RMS),A,35.5
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.6
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.62
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-26.37
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,5.0
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.5
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,transformer,,Temperature,C,18.5
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.72
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.08
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.87
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.25
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
587311,Lingfield Gardens,2024-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.24
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.47
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.98
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,feeder,5,N Current (RMS),A,40.0
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.3
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.4
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,8.8
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.87
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-26.25
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,118.0
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,transformer,,Temperature,C,18.5
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.96
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.62
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.86
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.33
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
587311,Lingfield Gardens,2024-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.11
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.35
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.37
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,feeder,5,N Current (RMS),A,50.5
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,77.3
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,6.7
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.64
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-26.23
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,7.2
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,118.1
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,transformer,,Temperature,C,18.5
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.68
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.8
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.3
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.49
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
587311,Lingfield Gardens,2024-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.3
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.68
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.29
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.32
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,feeder,5,N Current (RMS),A,54.6
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,81.0
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,7.1
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.56
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-26.21
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,4.9
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,118.1
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,transformer,,Temperature,C,18.5
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.06
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.7
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.49
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.07
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
587311,Lingfield Gardens,2024-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.73
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.28
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.76
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,feeder,5,N Current (RMS),A,57.2
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.1
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,83.2
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,7.6
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.81
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-26.11
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,4.8
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.8
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,transformer,,Temperature,C,18.6
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.78
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.77
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.35
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.26
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
587311,Lingfield Gardens,2024-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.73
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.29
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.43
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,feeder,5,N Current (RMS),A,57.5
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,86.1
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,7.8
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.47
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-26.02
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,5.2
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.7
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,transformer,,Temperature,C,18.6
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.59
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.8
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.14
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.76
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
587311,Lingfield Gardens,2024-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.84
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.96
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.88
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,feeder,5,N Current (RMS),A,51.9
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,79.4
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,7.8
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.71
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-26.01
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,5.0
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.7
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,transformer,,Temperature,C,18.6
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.11
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.53
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.93
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.18
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
587311,Lingfield Gardens,2024-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.42
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.49
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.83
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,feeder,5,N Current (RMS),A,38.8
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.7
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.1
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
