Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,7.8
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.85
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-25.99
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,5.0
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.5
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,transformer,,Temperature,C,18.6
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.83
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.9
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.5
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.39
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
587311,Lingfield Gardens,2024-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.7
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.64
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.63
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,feeder,5,N Current (RMS),A,63.9
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.9
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,98.4
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,7.3
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.54
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.86
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,4.6
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.3
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,transformer,,Temperature,C,18.6
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.5
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.67
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.51
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.13
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
587311,Lingfield Gardens,2024-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.58
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.97
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.74
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,feeder,5,N Current (RMS),A,70.4
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.8
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,104.8
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,7.2
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.65
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.89
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,4.9
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.4
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,transformer,,Temperature,C,18.7
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.56
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.77
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.78
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.41
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
587311,Lingfield Gardens,2024-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.69
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.43
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.98
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,feeder,5,N Current (RMS),A,63.9
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.8
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,101.1
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,7.6
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.79
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-25.86
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,5.0
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.3
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,transformer,,Temperature,C,18.7
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.78
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.56
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.35
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
587311,Lingfield Gardens,2024-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.24
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.43
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.62
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,feeder,5,N Current (RMS),A,56.8
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.4
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,99.7
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,8.4
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.59
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-25.85
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,4.7
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.3
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,transformer,,Temperature,C,18.7
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.61
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.87
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.92
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
587311,Lingfield Gardens,2024-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.19
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.23
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.67
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,feeder,5,N Current (RMS),A,62.0
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,99.9
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.41
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-25.82
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,4.9
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.3
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,transformer,,Temperature,C,18.7
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.97
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.14
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
587311,Lingfield Gardens,2024-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.39
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.03
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.88
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,feeder,5,N Current (RMS),A,56.4
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.8
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.1
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,92.4
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,8.1
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.4
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-25.78
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,5.2
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.1
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,transformer,,Temperature,C,18.7
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.55
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.66
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.94
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.34
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
587311,Lingfield Gardens,2024-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.62
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.86
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.93
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,feeder,5,N Current (RMS),A,56.0
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.6
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,92.7
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,8.5
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.39
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.74
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,5.2
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,transformer,,Temperature,C,18.8
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.06
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.02
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.14
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.67
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
587311,Lingfield Gardens,2024-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.8
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.27
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.12
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,feeder,5,N Current (RMS),A,53.7
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,72.8
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,93.6
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
