Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.39
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.77
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,4.8
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.1
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,transformer,,Temperature,C,18.8
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.7
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.48
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.32
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.53
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
587311,Lingfield Gardens,2024-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.93
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.68
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.43
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,feeder,5,N Current (RMS),A,58.2
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,82.2
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,98.7
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.54
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-26.03
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,5.2
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.8
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,transformer,,Temperature,C,18.8
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.79
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.45
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.71
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.14
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
587311,Lingfield Gardens,2024-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.07
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.61
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.17
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,feeder,5,N Current (RMS),A,64.0
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,82.1
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,106.4
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.22
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.44
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-25.84
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,5.2
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.3
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,transformer,,Temperature,C,18.8
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.66
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.77
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.41
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.62
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
587311,Lingfield Gardens,2024-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.53
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.37
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,feeder,5,N Current (RMS),A,65.4
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.1
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,82.2
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,111.8
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.22
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.39
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-25.63
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,5.5
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.9
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,transformer,,Temperature,C,18.8
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.69
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.81
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.28
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.76
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
587311,Lingfield Gardens,2024-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.48
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.47
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.66
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,feeder,5,N Current (RMS),A,65.8
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.9
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,81.8
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,104.2
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.21
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.37
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-25.7
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,5.2
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,transformer,,Temperature,C,18.9
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.52
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.06
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.26
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.19
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
587311,Lingfield Gardens,2024-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.31
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.33
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.29
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,feeder,5,N Current (RMS),A,57.0
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,81.5
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,103.1
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.32
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.51
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,5.3
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.5
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,transformer,,Temperature,C,18.9
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.48
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.6
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.3
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.81
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
587311,Lingfield Gardens,2024-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.38
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.38
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.91
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,feeder,5,N Current (RMS),A,66.2
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,81.6
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,109.9
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.22
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.37
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.53
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,5.4
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.4
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,transformer,,Temperature,C,18.9
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.63
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.73
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.22
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.51
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
587311,Lingfield Gardens,2024-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.09
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.84
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.03
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,feeder,5,N Current (RMS),A,69.8
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,83.2
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,114.0
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.23
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.42
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-25.78
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,5.1
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,transformer,,Temperature,C,18.9
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.59
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.83
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.78
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.51
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
587311,Lingfield Gardens,2024-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.59
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.72
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.97
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,feeder,5,N Current (RMS),A,68.4
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,82.7
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,113.8
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.23
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
