Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,9.7
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.5
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-25.76
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,5.6
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.9
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,transformer,,Temperature,C,18.9
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.89
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.7
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.64
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.73
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
587311,Lingfield Gardens,2024-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.63
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.57
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.72
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.75
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,feeder,5,N Current (RMS),A,66.2
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.6
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,83.0
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,121.7
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.23
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.77
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-25.56
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,5.3
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.3
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,transformer,,Temperature,C,19.0
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.24
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.68
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.79
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.59
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
587311,Lingfield Gardens,2024-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.93
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.23
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.43
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,feeder,5,N Current (RMS),A,56.2
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.3
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.8
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,93.5
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.72
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-25.48
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,5.5
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.0
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,transformer,,Temperature,C,19.0
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.96
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.01
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.72
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.46
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
587311,Lingfield Gardens,2024-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
587311,Lingfield Gardens,2024-03-26T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
587311,Lingfield Gardens,2024-03-26T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
587311,Lingfield Gardens,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.1
587311,Lingfield Gardens,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
587311,Lingfield Gardens,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
587311,Lingfield Gardens,2024-03-26T21:10:00.000+00:00,transformer,,Temperature,C,20.4
587311,Lingfield Gardens,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
587311,Lingfield Gardens,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
587311,Lingfield Gardens,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
587311,Lingfield Gardens,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
587311,Lingfield Gardens,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
587311,Lingfield Gardens,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
587311,Lingfield Gardens,2024-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.83
587311,Lingfield Gardens,2024-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
587311,Lingfield Gardens,2024-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
587311,Lingfield Gardens,2024-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.35
587311,Lingfield Gardens,2024-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
587311,Lingfield Gardens,2024-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.35
587311,Lingfield Gardens,2024-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
587311,Lingfield Gardens,2024-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
587311,Lingfield Gardens,2024-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
587311,Lingfield Gardens,2024-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.28
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.4
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.45
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.54
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,feeder,5,N Current (RMS),A,32.8
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,17.1
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.2
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-25.3
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,9.2
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.9
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,transformer,,Temperature,C,20.4
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.64
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.2
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.98
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.34
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
587311,Lingfield Gardens,2024-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.4
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.12
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.21
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,feeder,5,N Current (RMS),A,25.5
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.8
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.13
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.4
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.1
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,transformer,,Temperature,C,20.4
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.97
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.93
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.24
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
587311,Lingfield Gardens,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.02
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.48
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.64
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,feeder,5,N Current (RMS),A,32.9
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.4
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.42
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.5
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,14.5
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.2
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,transformer,,Temperature,C,20.5
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.72
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.21
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.52
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
587311,Lingfield Gardens,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.45
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.15
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.32
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.78
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,feeder,5,N Current (RMS),A,33.0
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.8
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.22
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-25.23
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.7
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,transformer,,Temperature,C,20.5
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.54
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.93
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.92
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.07
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
587311,Lingfield Gardens,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.03
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.21
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.97
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,feeder,5,N Current (RMS),A,47.9
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,76.4
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.2
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.1
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-25.6
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.7
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,transformer,,Temperature,C,20.7
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.69
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.85
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.61
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.36
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
587311,Lingfield Gardens,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.49
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.58
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.25
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,feeder,5,N Current (RMS),A,37.7
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.6
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.7
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
