Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.64
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.3
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-25.49
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,10.7
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.3
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,transformer,,Temperature,C,20.8
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.92
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.37
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.02
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.41
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
587311,Lingfield Gardens,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.79
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.27
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,feeder,5,N Current (RMS),A,42.2
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.0
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.93
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-25.07
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.4
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,transformer,,Temperature,C,20.8
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.63
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.22
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.31
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.61
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
587311,Lingfield Gardens,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.1
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.06
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.33
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,feeder,5,N Current (RMS),A,69.1
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,88.4
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.4
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,1.6
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.88
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.2
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,15.2
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.9
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,transformer,,Temperature,C,21.0
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.03
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.82
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.72
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.56
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
587311,Lingfield Gardens,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.54
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.79
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.65
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,feeder,5,N Current (RMS),A,80.7
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,102.4
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,1.6
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.74
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-24.96
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.5
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,transformer,,Temperature,C,21.0
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.65
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.16
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.06
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.27
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
587311,Lingfield Gardens,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.01
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.32
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.61
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,50.6
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.6
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.78
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-24.86
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.2
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,transformer,,Temperature,C,21.1
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.61
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.42
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.15
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.41
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
587311,Lingfield Gardens,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.87
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.02
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.08
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,49.7
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.7
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.87
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-24.79
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,15.2
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.2
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,transformer,,Temperature,C,21.1
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.6
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.83
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.12
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
587311,Lingfield Gardens,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.69
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.41
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.37
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,49.9
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.3
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.1
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.85
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-24.71
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,16.9
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.0
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,transformer,,Temperature,C,21.2
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.12
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.63
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.63
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.87
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
587311,Lingfield Gardens,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.58
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.71
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,57.6
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.8
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.5
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,32.9
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.94
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-24.93
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,13.5
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.5
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,transformer,,Temperature,C,21.3
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.47
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.61
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.27
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
587311,Lingfield Gardens,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.77
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.95
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.48
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,66.9
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,82.9
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
