Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.15
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.1
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,13.2
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.2
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,transformer,,Temperature,C,21.4
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.67
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.58
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.21
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.64
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
587311,Lingfield Gardens,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.16
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.87
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,63.9
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,80.4
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,2.0
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.06
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-24.97
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.0
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,transformer,,Temperature,C,21.5
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.48
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.65
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.39
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.55
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
587311,Lingfield Gardens,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.55
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.01
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.9
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,78.0
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.7
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,93.5
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,1.9
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.28
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-24.91
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,10.3
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.7
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,transformer,,Temperature,C,21.6
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.05
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.44
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.89
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.25
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
587311,Lingfield Gardens,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.93
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.31
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,47.5
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.0
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,26.1
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.88
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-25.14
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.9
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,transformer,,Temperature,C,21.7
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.32
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.44
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.02
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.91
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
587311,Lingfield Gardens,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.82
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.56
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.59
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,52.0
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.4
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.26
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,35.4
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.45
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-25.05
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,14.4
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.2
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,transformer,,Temperature,C,21.8
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.2
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.99
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.73
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.26
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
587311,Lingfield Gardens,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.23
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.94
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.12
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,42.4
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.9
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.09
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-25.19
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.0
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,transformer,,Temperature,C,22.0
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.41
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.22
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.94
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
587311,Lingfield Gardens,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
587311,Lingfield Gardens,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
587311,Lingfield Gardens,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.47
587311,Lingfield Gardens,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.76
587311,Lingfield Gardens,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.66
587311,Lingfield Gardens,2024-03-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,23.9
587311,Lingfield Gardens,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
587311,Lingfield Gardens,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
587311,Lingfield Gardens,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
587311,Lingfield Gardens,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
587311,Lingfield Gardens,2024-03-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
587311,Lingfield Gardens,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
587311,Lingfield Gardens,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
587311,Lingfield Gardens,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
587311,Lingfield Gardens,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
587311,Lingfield Gardens,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
587311,Lingfield Gardens,2024-03-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,13.3
587311,Lingfield Gardens,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
587311,Lingfield Gardens,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
587311,Lingfield Gardens,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.68
587311,Lingfield Gardens,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
587311,Lingfield Gardens,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.19
587311,Lingfield Gardens,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
587311,Lingfield Gardens,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
587311,Lingfield Gardens,2024-03-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
587311,Lingfield Gardens,2024-03-26T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
587311,Lingfield Gardens,2024-03-26T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
587311,Lingfield Gardens,2024-03-26T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.12
587311,Lingfield Gardens,2024-03-26T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.76
587311,Lingfield Gardens,2024-03-26T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.2
587311,Lingfield Gardens,2024-03-26T16:50:00.000+00:00,feeder,5,N Current (RMS),A,23.1
587311,Lingfield Gardens,2024-03-26T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
587311,Lingfield Gardens,2024-03-26T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
587311,Lingfield Gardens,2024-03-26T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.6
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.24
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.83
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,24.7
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,14.9
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.02
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-24.72
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,10.0
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,110.2
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,transformer,,Temperature,C,22.4
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.87
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.51
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.4
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,5.87
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
587311,Lingfield Gardens,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-2.24
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.78
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.91
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,22.6
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
