Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.92
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-24.58
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.9
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,transformer,,Temperature,C,22.4
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.08
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.23
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.62
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
587311,Lingfield Gardens,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-2.36
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.97
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,24.0
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,11.3
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.83
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-24.65
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,15.5
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.0
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,transformer,,Temperature,C,22.4
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.48
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.83
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.49
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,2.99
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
587311,Lingfield Gardens,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-2.82
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.02
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,-1.68
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,20.4
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,10.1
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.79
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-24.95
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.9
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,transformer,,Temperature,C,22.4
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.98
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.99
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.3
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
587311,Lingfield Gardens,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-2.98
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,-5.56
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,27.3
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,10.7
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.85
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-25.17
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.6
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,transformer,,Temperature,C,22.4
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.79
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.5
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.21
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
587311,Lingfield Gardens,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.35
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.51
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,-3.35
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,26.4
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,7.7
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.93
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.5
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,112.5
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,transformer,,Temperature,C,22.4
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.95
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.3
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.21
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
587311,Lingfield Gardens,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.39
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,16.5
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,10.3
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.13
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.49
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,10.6
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.4
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,transformer,,Temperature,C,22.4
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.07
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.4
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.6
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.93
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
587311,Lingfield Gardens,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.14
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.52
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.58
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,22.0
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,7.6
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.4
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-24.82
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.8
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,transformer,,Temperature,C,22.4
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.43
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.28
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.53
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.48
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
587311,Lingfield Gardens,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.05
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,-1.11
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,30.1
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,7.7
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.47
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-24.69
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.3
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,transformer,,Temperature,C,22.3
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.27
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.67
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.96
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.07
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
587311,Lingfield Gardens,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.77
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,-4.28
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,49.2
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.7
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
