Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.56
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-24.63
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,17.1
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.1
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,transformer,,Temperature,C,22.2
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.49
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.55
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.92
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.02
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
587311,Lingfield Gardens,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.24
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,-6.95
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,54.6
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.5
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-24.69
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,10.9
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.3
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,transformer,,Temperature,C,22.1
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.46
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.51
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.37
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
587311,Lingfield Gardens,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,-7.65
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,38.9
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.3
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.65
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-24.79
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.4
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,transformer,,Temperature,C,21.9
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.89
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.59
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.09
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.8
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
587311,Lingfield Gardens,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.22
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,-4.0
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,31.7
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.42
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-24.79
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,7.7
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.5
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,transformer,,Temperature,C,21.7
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.37
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.97
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.78
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.15
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
587311,Lingfield Gardens,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.71
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.21
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,-4.76
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,30.8
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.31
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-24.85
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,8.2
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.7
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,transformer,,Temperature,C,21.5
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.14
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.0
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.5
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.8
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
587311,Lingfield Gardens,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.09
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-3.14
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,-6.95
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,28.2
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.58
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-24.81
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.5
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,transformer,,Temperature,C,21.3
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.21
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.48
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.71
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.45
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
587311,Lingfield Gardens,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.56
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.8
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.11
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,18.8
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.77
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-24.74
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,12.1
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.3
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,transformer,,Temperature,C,21.3
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.56
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.11
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.53
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.9
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
587311,Lingfield Gardens,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.32
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.54
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.37
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,19.5
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.74
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-24.63
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,8.2
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.0
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,transformer,,Temperature,C,21.4
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.04
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.97
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.55
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.96
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
587311,Lingfield Gardens,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.69
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.38
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.76
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,18.2
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.65
