Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-24.6
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,112.9
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,transformer,,Temperature,C,21.4
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.34
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.0
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.01
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.32
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
587311,Lingfield Gardens,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.77
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.92
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.63
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,18.4
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.57
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-24.7
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.0
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,transformer,,Temperature,C,21.3
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.71
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.93
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.79
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.39
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
587311,Lingfield Gardens,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.62
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.15
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,21.1
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.38
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-24.78
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.3
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,transformer,,Temperature,C,21.2
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.47
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.81
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.27
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.8
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
587311,Lingfield Gardens,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.91
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,-1.12
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,30.7
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.7
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.54
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-24.74
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.2
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,transformer,,Temperature,C,21.1
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.22
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.45
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.77
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.78
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
587311,Lingfield Gardens,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.39
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.64
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.13
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,22.2
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,12.9
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.32
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-24.68
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.1
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,transformer,,Temperature,C,21.0
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.06
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.9
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.1
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.81
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
587311,Lingfield Gardens,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.93
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-4.12
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,-7.34
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,29.1
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.48
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-24.75
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.2
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,transformer,,Temperature,C,20.9
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.31
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.35
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.63
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.46
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
587311,Lingfield Gardens,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.78
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,-7.12
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,34.5
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.25
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-24.78
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,12.4
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.4
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,transformer,,Temperature,C,20.8
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.28
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.58
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.22
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.09
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
587311,Lingfield Gardens,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.54
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,-6.18
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,33.4
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.36
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-24.84
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.4
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,transformer,,Temperature,C,20.6
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.67
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.64
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.95
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.32
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
587311,Lingfield Gardens,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.2
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.82
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.24
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,22.7
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,10.2
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.4
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-24.89
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
