Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.4
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,transformer,,Temperature,C,20.6
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.57
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.28
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.38
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.28
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
587311,Lingfield Gardens,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.11
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.21
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,-1.41
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,21.5
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.23
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-25.15
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,14.1
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.2
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,transformer,,Temperature,C,20.5
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.41
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.64
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.35
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.99
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
587311,Lingfield Gardens,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.76
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.15
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,46.8
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.3
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,9.9
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.6
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-25.11
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.0
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,transformer,,Temperature,C,20.4
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.17
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.98
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.53
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.01
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
587311,Lingfield Gardens,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-1.1
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-1.79
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.76
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,26.5
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.35
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-24.95
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.8
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,transformer,,Temperature,C,20.3
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.39
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.91
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.26
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.79
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
587311,Lingfield Gardens,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-2.71
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.01
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,-1.94
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,22.0
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.38
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.17
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.3
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,transformer,,Temperature,C,20.2
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.52
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.72
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.95
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.24
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
587311,Lingfield Gardens,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.71
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.21
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,-2.2
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,41.2
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.24
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,15.7
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.43
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.22
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.4
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,transformer,,Temperature,C,20.1
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.44
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.18
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.26
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.92
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
587311,Lingfield Gardens,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-2.31
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.76
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,-5.23
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,48.3
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.19
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-25.37
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,9.3
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.8
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,transformer,,Temperature,C,19.9
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.86
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.18
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.14
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.2
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
587311,Lingfield Gardens,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.84
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,-3.27
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,21.2
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,12.9
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.15
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-25.56
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,8.1
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.2
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,transformer,,Temperature,C,19.9
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.94
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.51
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.23
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,0.16
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
587311,Lingfield Gardens,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.32
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.22
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.07
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,17.7
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.94
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-25.65
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.4
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
