Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,transformer,,Temperature,C,19.9
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.07
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.5
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.38
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.93
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
587311,Lingfield Gardens,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.17
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.01
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.99
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,17.4
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,16.9
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.36
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-25.82
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.7
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,transformer,,Temperature,C,19.8
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.25
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.47
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.89
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.85
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
587311,Lingfield Gardens,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.38
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.75
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,19.1
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.07
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.71
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,13.2
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.6
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,transformer,,Temperature,C,19.8
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.29
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.32
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.04
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.35
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
587311,Lingfield Gardens,2024-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.67
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.29
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.44
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,20.3
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.13
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.76
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,10.1
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.8
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,transformer,,Temperature,C,19.7
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.39
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.21
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.44
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.54
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
587311,Lingfield Gardens,2024-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.48
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.35
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,19.0
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,1.6
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.07
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,36.7
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.05
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-25.86
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,13.9
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.2
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,transformer,,Temperature,C,19.5
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.87
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.47
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.79
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
587311,Lingfield Gardens,2024-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-2.36
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,23.2
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.92
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-25.88
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,8.7
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.3
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,transformer,,Temperature,C,19.3
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.12
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.9
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.07
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
587311,Lingfield Gardens,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.04
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.39
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.29
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,21.8
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.71
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.0
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-25.9
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.5
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,transformer,,Temperature,C,19.1
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.93
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.59
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.82
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
587311,Lingfield Gardens,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.77
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.77
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,30.4
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,1.6
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.66
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-26.0
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.1
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,transformer,,Temperature,C,18.9
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.28
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.24
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.28
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.73
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
587311,Lingfield Gardens,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.29
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.52
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.75
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,24.6
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.75
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.99
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,9.1
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.2
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,transformer,,Temperature,C,18.9
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
