Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.39
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.64
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.11
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.26
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
587311,Lingfield Gardens,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.65
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.86
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.97
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,18.7
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.68
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-26.05
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,5.6
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.5
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,transformer,,Temperature,C,18.8
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.43
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.45
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.26
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.24
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
587311,Lingfield Gardens,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.43
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.81
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.62
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,18.7
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.56
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-26.03
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,8.5
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.7
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,transformer,,Temperature,C,18.8
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.58
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.1
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.77
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.51
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
587311,Lingfield Gardens,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.19
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.86
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.16
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,36.3
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.3
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.53
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-25.82
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.3
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,transformer,,Temperature,C,18.7
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.71
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.55
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.11
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.1
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
587311,Lingfield Gardens,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.15
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.91
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.54
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,24.4
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.66
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-25.95
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.6
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,transformer,,Temperature,C,18.6
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.5
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.97
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.65
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
587311,Lingfield Gardens,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.42
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,23.7
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,15.3
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.54
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-26.03
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,11.4
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,118.0
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,transformer,,Temperature,C,18.5
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.49
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.24
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.67
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.35
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
587311,Lingfield Gardens,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.06
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.54
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.03
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,24.3
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.62
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-26.07
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,7.0
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,118.0
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,transformer,,Temperature,C,18.4
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.59
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.45
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.96
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
587311,Lingfield Gardens,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.44
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.77
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,31.5
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,20.9
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.69
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-26.14
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,7.4
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,118.1
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,transformer,,Temperature,C,18.4
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.89
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.82
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.36
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
587311,Lingfield Gardens,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.37
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.57
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.93
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,41.3
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,14.7
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.96
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-26.09
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,13.9
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.0
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,transformer,,Temperature,C,18.3
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
