Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.28
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.09
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.56
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.55
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
587311,Lingfield Gardens,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.77
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.76
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.03
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.92
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,40.1
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.7
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,7.7
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.89
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-25.9
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.5
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,transformer,,Temperature,C,18.3
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.7
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.61
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.76
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
587311,Lingfield Gardens,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.16
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.22
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.44
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,34.0
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,9.8
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.91
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-25.84
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.3
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,transformer,,Temperature,C,18.2
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.68
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.93
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.08
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
587311,Lingfield Gardens,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.93
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.92
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.49
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.6
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,23.5
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,7.2
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.72
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-26.01
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,10.1
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.8
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,transformer,,Temperature,C,18.1
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.36
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.66
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.36
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.58
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
587311,Lingfield Gardens,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.82
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.45
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.67
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.05
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,17.8
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,7.4
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.59
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-26.04
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,7.2
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.8
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,transformer,,Temperature,C,18.1
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.33
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.12
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.78
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.22
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
587311,Lingfield Gardens,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.06
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.48
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.05
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.62
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,22.0
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,7.6
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.99
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-26.06
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.7
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,transformer,,Temperature,C,18.1
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.99
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.88
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.37
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.5
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
587311,Lingfield Gardens,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.99
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.06
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.52
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,17.7
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,10.1
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.75
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-26.19
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.0
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,transformer,,Temperature,C,18.0
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.08
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.96
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.11
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.84
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
587311,Lingfield Gardens,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.71
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.65
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,36.8
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.88
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-25.93
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,9.1
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.3
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,transformer,,Temperature,C,18.0
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.96
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.91
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.68
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.02
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
587311,Lingfield Gardens,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.33
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.82
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.3
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,24.2
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.74
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-25.73
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.9
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,transformer,,Temperature,C,18.0
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.83
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.67
