Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.16
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.98
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
587311,Lingfield Gardens,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.87
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.05
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,21.2
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.46
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-25.72
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,8.4
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.1
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,transformer,,Temperature,C,18.0
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.71
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.12
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.48
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.98
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
587311,Lingfield Gardens,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.68
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.19
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,24.3
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.64
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.79
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.2
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,transformer,,Temperature,C,18.0
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.68
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.22
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.95
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.28
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
587311,Lingfield Gardens,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.34
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.19
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.57
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,26.7
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.6
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.92
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.5
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,transformer,,Temperature,C,18.0
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.52
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.83
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.66
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.61
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
587311,Lingfield Gardens,2024-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.38
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.03
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.88
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,22.0
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.91
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-25.98
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,7.3
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.5
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,transformer,,Temperature,C,18.0
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.73
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.83
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.02
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.05
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
587311,Lingfield Gardens,2024-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.55
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.66
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.64
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,31.7
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.95
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-26.08
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.7
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,transformer,,Temperature,C,18.0
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.85
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.12
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.14
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.16
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
587311,Lingfield Gardens,2024-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.87
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.91
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.61
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,23.0
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.3
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.96
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-26.17
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,8.5
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.9
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,transformer,,Temperature,C,18.0
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.23
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.6
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.26
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.33
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
587311,Lingfield Gardens,2024-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.63
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.5
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.83
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,25.6
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.55
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-25.68
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,6.2
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.8
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,transformer,,Temperature,C,18.0
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.27
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.75
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.53
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.72
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
587311,Lingfield Gardens,2024-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.65
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.41
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.79
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,49.5
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.5
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,7.2
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.42
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.75
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.1
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,transformer,,Temperature,C,18.0
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.3
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.35
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.52
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.51
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
