Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
587311,Lingfield Gardens,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.06
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.07
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.24
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,64.9
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.0
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.47
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.93
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,5.3
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.5
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,transformer,,Temperature,C,18.0
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.43
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.53
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.84
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.02
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
587311,Lingfield Gardens,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.35
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.06
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.2
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,65.3
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.4
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,6.2
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.5
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-26.05
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.7
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,transformer,,Temperature,C,18.0
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.86
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.06
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.97
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.46
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
587311,Lingfield Gardens,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.19
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.84
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.02
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,76.8
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,84.7
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.76
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-25.94
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,7.7
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.4
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,transformer,,Temperature,C,18.0
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.68
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.21
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.46
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.45
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
587311,Lingfield Gardens,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.15
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.53
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.68
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,71.4
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.8
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.74
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-26.02
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.6
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,transformer,,Temperature,C,18.0
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.71
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.39
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.62
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.88
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
587311,Lingfield Gardens,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.12
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.3
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.56
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,61.9
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.2
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.68
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-26.1
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.8
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,transformer,,Temperature,C,18.0
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.57
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.59
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.95
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.96
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
587311,Lingfield Gardens,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.86
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.63
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.84
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,45.4
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,8.2
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.76
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-26.1
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,5.4
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.8
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,transformer,,Temperature,C,18.0
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.56
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.02
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.07
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.11
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
587311,Lingfield Gardens,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.66
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.91
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.42
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,49.6
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.3
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.58
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-26.15
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,5.4
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.9
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,transformer,,Temperature,C,18.0
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.57
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.06
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.38
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.9
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
587311,Lingfield Gardens,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.73
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.39
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.22
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,67.0
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,81.5
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.88
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-26.36
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,5.1
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.3
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,transformer,,Temperature,C,18.0
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.82
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.38
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.07
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.54
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
587311,Lingfield Gardens,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
