Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.63
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.72
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.94
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,59.1
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.2
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,5.9
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.69
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-26.27
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,9.5
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.2
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,transformer,,Temperature,C,18.0
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.52
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.41
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.85
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.35
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
587311,Lingfield Gardens,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.68
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.3
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.56
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,63.2
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,77.8
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.6
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-26.29
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,7.8
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.3
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,transformer,,Temperature,C,18.0
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.46
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.35
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.88
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.77
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
587311,Lingfield Gardens,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.83
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.43
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.46
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,66.6
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,86.1
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,5.3
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.77
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-26.19
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.9
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,transformer,,Temperature,C,18.0
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.66
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.08
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.76
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.77
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
587311,Lingfield Gardens,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.28
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.57
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.77
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.89
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,55.0
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.2
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.64
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-26.11
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,5.0
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.8
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,transformer,,Temperature,C,18.0
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.98
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.04
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.5
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.55
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
587311,Lingfield Gardens,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.16
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.73
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.22
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,46.3
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,76.5
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.92
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-26.08
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,5.4
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.6
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,transformer,,Temperature,C,18.0
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.9
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.52
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.24
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.53
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
587311,Lingfield Gardens,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.53
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.78
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.04
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,70.8
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.2
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,105.3
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,5.8
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.79
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-26.05
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,7.6
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.6
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,transformer,,Temperature,C,18.0
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.7
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.34
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.63
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.46
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
587311,Lingfield Gardens,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.84
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.43
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.75
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,63.3
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.9
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,95.4
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.56
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-26.08
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.8
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,transformer,,Temperature,C,18.0
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.02
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.16
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.15
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
587311,Lingfield Gardens,2024-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.84
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.5
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.76
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,65.3
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,99.6
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.56
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-26.08
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,9.8
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.8
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,transformer,,Temperature,C,18.0
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.63
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.54
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.48
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.04
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
587311,Lingfield Gardens,2024-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.94
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.38
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.73
