Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,59.4
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.3
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.3
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,95.4
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.86
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-26.0
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,4.9
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.5
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,transformer,,Temperature,C,18.0
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.86
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.08
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.12
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.97
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
587311,Lingfield Gardens,2024-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.9
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.46
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.78
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,57.2
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.1
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,95.7
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.54
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-26.07
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,5.4
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.8
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,transformer,,Temperature,C,18.0
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.68
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.77
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.95
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.07
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
587311,Lingfield Gardens,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.93
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.09
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.72
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,40.5
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.3
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.0
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,83.2
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,6.7
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.58
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.99
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,5.0
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.6
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,transformer,,Temperature,C,18.0
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.63
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.78
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.04
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
587311,Lingfield Gardens,2024-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.6
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.77
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.16
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,40.4
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.7
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.3
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,89.8
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,7.1
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.65
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-25.9
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,4.9
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.4
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,transformer,,Temperature,C,18.0
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.7
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.85
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.49
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.71
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
587311,Lingfield Gardens,2024-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.1
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.6
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.73
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,47.6
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.7
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.4
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,99.8
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,6.7
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.5
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-25.99
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,4.9
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.6
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,transformer,,Temperature,C,18.1
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.93
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.15
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.55
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
587311,Lingfield Gardens,2024-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.75
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.56
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.67
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,63.3
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.5
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,104.2
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,8.3
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.54
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-25.96
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,5.0
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.5
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,transformer,,Temperature,C,18.1
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.48
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.61
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.18
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
587311,Lingfield Gardens,2024-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.64
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.89
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.81
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.98
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,67.7
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.9
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,117.4
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.22
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,7.5
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.83
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-25.95
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,4.3
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.5
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,transformer,,Temperature,C,18.1
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.74
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.55
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.13
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
587311,Lingfield Gardens,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.59
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.76
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.41
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.33
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,69.7
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.1
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.8
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,123.2
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.22
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,6.9
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.69
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.9
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,4.5
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.4
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,transformer,,Temperature,C,18.1
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.78
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.56
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.99
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.6
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
587311,Lingfield Gardens,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.62
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.8
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.35
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.8
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,75.3
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.5
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.4
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,125.2
