Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.24
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,6.9
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.78
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.93
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,5.2
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.4
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,transformer,,Temperature,C,18.1
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.93
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.56
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.78
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.18
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
587311,Lingfield Gardens,2024-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.6
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.72
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.6
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.11
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,101.5
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.9
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,65.8
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,151.4
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.3
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.54
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-25.98
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,5.2
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.7
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,transformer,,Temperature,C,18.1
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.79
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.78
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.13
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.5
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
587311,Lingfield Gardens,2024-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.96
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.2
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.01
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.92
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,91.9
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.6
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,72.0
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,155.1
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.29
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,8.2
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.54
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-25.87
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,5.0
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.3
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,transformer,,Temperature,C,18.1
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.65
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.95
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.64
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.29
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
587311,Lingfield Gardens,2024-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.81
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.99
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.67
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.38
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,75.0
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,62.8
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,82.7
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,144.7
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.26
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,8.7
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.49
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-25.77
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,4.8
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.1
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,transformer,,Temperature,C,18.1
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.13
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.62
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.77
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.83
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
587311,Lingfield Gardens,2024-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.59
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.57
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.77
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.94
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,80.1
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.7
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,82.9
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,142.7
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.27
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,8.1
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.48
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-25.87
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,4.7
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.4
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,transformer,,Temperature,C,18.2
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.75
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.53
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.61
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.43
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
587311,Lingfield Gardens,2024-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.65
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.14
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.72
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.3
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,78.5
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,82.8
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,140.1
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.27
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,7.9
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.61
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.84
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,5.0
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.3
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,transformer,,Temperature,C,18.2
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.8
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.93
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.49
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.02
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
587311,Lingfield Gardens,2024-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.58
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.08
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.78
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.17
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,78.3
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.6
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,83.0
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,139.5
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.27
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,8.3
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.52
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.84
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,5.2
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.2
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,transformer,,Temperature,C,18.2
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.74
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.98
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.41
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.6
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
587311,Lingfield Gardens,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.06
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.03
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.39
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,79.2
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.6
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,84.3
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,140.9
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.27
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.49
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-25.66
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,5.2
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.8
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,transformer,,Temperature,C,18.2
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.64
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.79
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.68
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.62
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
587311,Lingfield Gardens,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.61
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.77
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.5
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.64
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,77.1
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.7
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,90.4
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,141.7
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
