Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.27
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.53
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-25.82
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,5.2
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.2
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,transformer,,Temperature,C,18.2
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.54
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.1
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.23
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.95
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
587311,Lingfield Gardens,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.62
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.77
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.92
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.38
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,78.8
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.4
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,96.1
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,140.7
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.27
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.62
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-25.8
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,5.2
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.2
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,transformer,,Temperature,C,18.2
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.6
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.8
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.68
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.96
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
587311,Lingfield Gardens,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.43
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.08
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.14
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,55.6
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.2
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,95.4
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.65
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-25.65
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,5.3
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.7
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,transformer,,Temperature,C,18.3
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.86
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.35
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.26
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
587311,Lingfield Gardens,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.61
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.8
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.46
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,28.3
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.57
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.29
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,31.0
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.4
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,transformer,,Temperature,C,16.9
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.11
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.22
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.07
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
587311,Lingfield Gardens,2024-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.32
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.76
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.79
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,28.3
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.5
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.59
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.36
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,30.3
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.6
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,transformer,,Temperature,C,16.9
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.12
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.59
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.19
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
587311,Lingfield Gardens,2024-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.02
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.71
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.25
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,36.2
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.1
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,17.7
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.79
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-25.2
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,31.5
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.2
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,transformer,,Temperature,C,17.0
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.18
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.44
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.83
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
587311,Lingfield Gardens,2024-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.98
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.86
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.49
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,52.7
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,74.8
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,10.2
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.65
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-25.02
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,5.6
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.8
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,transformer,,Temperature,C,17.0
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.22
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.77
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.63
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.32
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
587311,Lingfield Gardens,2024-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.19
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.9
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.96
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,53.2
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.0
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.38
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-26.18
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.3
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,transformer,,Temperature,C,17.0
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.96
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.54
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.6
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
587311,Lingfield Gardens,2024-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.14
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.15
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.97
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,39.8
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.8
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
