Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.29
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-26.1
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.1
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,transformer,,Temperature,C,17.1
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.93
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.86
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.16
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.74
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
587311,Lingfield Gardens,2024-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.13
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.86
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.04
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,27.2
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,9.2
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.31
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.92
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,7.0
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.5
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,transformer,,Temperature,C,17.1
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.03
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.2
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.16
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.28
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
587311,Lingfield Gardens,2024-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.37
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.94
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.04
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,21.0
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.16
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.74
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,7.3
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.0
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,transformer,,Temperature,C,17.1
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.68
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.64
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.25
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.91
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
587311,Lingfield Gardens,2024-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.25
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.47
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.65
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,22.6
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.4
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.85
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-25.84
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,8.0
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.5
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,transformer,,Temperature,C,17.2
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.25
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.86
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.76
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.16
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
587311,Lingfield Gardens,2024-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.19
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.06
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.88
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,22.2
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.89
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-25.95
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,11.7
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.8
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,transformer,,Temperature,C,17.3
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.26
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.22
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.41
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.21
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
587311,Lingfield Gardens,2024-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.31
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.4
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.82
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,22.2
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.3
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.11
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-25.84
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.5
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,transformer,,Temperature,C,17.3
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.39
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.3
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.44
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
587311,Lingfield Gardens,2024-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.59
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.02
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.77
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,30.9
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.04
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-26.12
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,8.7
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.2
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,transformer,,Temperature,C,17.3
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.42
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.33
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.27
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.54
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
587311,Lingfield Gardens,2024-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.17
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.12
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.24
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,27.3
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.8
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.06
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.98
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.8
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,transformer,,Temperature,C,17.3
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.35
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.0
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.8
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.5
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
587311,Lingfield Gardens,2024-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.28
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.47
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.4
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,27.7
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
