Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.47
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-26.08
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,13.6
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.9
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,transformer,,Temperature,C,17.3
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.93
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.8
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.2
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.38
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
587311,Lingfield Gardens,2024-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.32
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.76
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.16
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,27.8
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.1
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.9
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.49
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-26.22
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,13.9
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.2
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,transformer,,Temperature,C,17.3
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.97
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.12
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.84
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.74
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
587311,Lingfield Gardens,2024-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.26
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.64
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.06
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,27.1
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.7
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,20.1
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.08
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-25.99
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.8
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,transformer,,Temperature,C,17.3
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.72
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.56
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.34
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
587311,Lingfield Gardens,2024-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.33
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.65
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.59
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,27.4
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,1.6
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.31
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-25.88
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,8.6
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.5
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,transformer,,Temperature,C,17.3
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.95
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.02
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.83
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.06
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
587311,Lingfield Gardens,2024-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.01
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.88
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.23
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,27.7
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.31
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-25.66
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,8.2
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.8
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,transformer,,Temperature,C,17.3
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.32
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.73
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.77
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
587311,Lingfield Gardens,2024-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.39
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.57
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.27
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,37.2
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.99
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.54
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.7
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,transformer,,Temperature,C,17.3
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.87
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.28
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.36
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.84
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
587311,Lingfield Gardens,2024-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.3
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.92
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.43
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,34.8
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.5
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.1
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.9
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.33
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.1
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,transformer,,Temperature,C,17.3
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.27
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.83
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
587311,Lingfield Gardens,2024-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.22
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.99
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.13
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,35.4
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.9
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.7
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.08
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-25.16
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.7
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,transformer,,Temperature,C,17.3
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.19
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.08
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
587311,Lingfield Gardens,2024-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.29
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.11
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.28
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,29.2
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
