Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.93
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-25.0
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,12.5
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.5
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,transformer,,Temperature,C,17.3
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.88
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.19
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.66
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
587311,Lingfield Gardens,2024-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.17
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.66
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.73
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,17.5
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.83
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-25.26
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.1
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,transformer,,Temperature,C,17.3
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.53
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.5
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.45
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
587311,Lingfield Gardens,2024-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.03
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.29
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.42
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,23.8
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.2
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.83
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.8
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-25.18
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.9
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,transformer,,Temperature,C,17.3
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.65
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.07
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.62
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.55
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
587311,Lingfield Gardens,2024-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.01
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.85
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.8
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,36.0
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.5
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.2
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.02
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.76
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.2
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,transformer,,Temperature,C,17.3
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.9
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.26
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.48
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.07
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
587311,Lingfield Gardens,2024-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.33
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.22
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.97
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,50.0
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.1
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.9
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,1.6
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.27
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.47
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.5
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,transformer,,Temperature,C,17.3
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.16
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.5
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.26
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.02
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
587311,Lingfield Gardens,2024-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.59
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.4
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.19
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,51.1
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.6
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.17
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-25.12
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,16.7
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.6
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,transformer,,Temperature,C,17.2
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.67
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.75
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.13
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.26
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
587311,Lingfield Gardens,2024-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.63
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.89
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.41
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,56.2
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.5
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,74.3
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.1
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-24.91
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.2
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,transformer,,Temperature,C,17.1
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.64
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.21
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.99
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.04
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
587311,Lingfield Gardens,2024-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.39
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.87
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.58
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,46.5
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.1
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.1
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,1.7
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.96
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-24.82
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,14.3
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.3
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,transformer,,Temperature,C,17.1
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.32
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.56
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.38
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.96
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
587311,Lingfield Gardens,2024-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.21
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.27
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.15
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,54.9
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.6
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,86.8
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
