Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.1
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-25.01
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.1
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,transformer,,Temperature,C,17.1
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.44
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.81
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.17
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.39
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
587311,Lingfield Gardens,2024-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.66
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.32
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.68
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,57.3
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.5
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,88.3
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.96
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.56
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.2
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,transformer,,Temperature,C,17.0
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.59
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.12
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.17
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.64
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
587311,Lingfield Gardens,2024-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.78
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.47
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.97
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,61.5
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.6
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,89.6
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,29.3
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.23
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.61
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.8
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,transformer,,Temperature,C,17.1
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.08
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.97
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.8
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.98
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
587311,Lingfield Gardens,2024-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.38
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.94
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.87
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,72.2
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.8
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,93.3
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.53
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-25.59
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.7
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,transformer,,Temperature,C,17.1
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.23
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.66
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.89
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.02
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
587311,Lingfield Gardens,2024-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.55
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.04
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.05
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,69.4
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,88.6
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,86.0
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.09
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-25.71
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,14.2
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.3
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,transformer,,Temperature,C,17.1
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.45
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.84
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.8
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
587311,Lingfield Gardens,2024-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.95
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.17
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.16
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,36.9
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.2
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.1
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.0
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.83
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-25.78
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.5
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,transformer,,Temperature,C,17.1
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.47
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.95
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.08
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.01
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
587311,Lingfield Gardens,2024-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.42
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.55
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.63
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,42.2
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.8
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.9
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,25.1
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.8
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-25.75
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,15.3
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.7
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,transformer,,Temperature,C,17.1
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.62
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.53
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.83
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.47
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
587311,Lingfield Gardens,2024-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.55
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.55
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.4
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,42.9
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.0
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.85
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.66
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.4
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,transformer,,Temperature,C,17.2
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.24
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.28
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.99
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
587311,Lingfield Gardens,2024-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.65
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.12
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.74
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,24.9
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
