Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.88
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.58
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.1
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,transformer,,Temperature,C,17.2
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.68
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.07
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.9
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
587311,Lingfield Gardens,2024-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.43
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.19
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.94
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.29
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,17.6
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,1.9
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.1
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-24.81
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,13.9
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.6
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,transformer,,Temperature,C,17.3
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.54
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.79
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.31
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.57
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
587311,Lingfield Gardens,2024-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.55
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.68
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.84
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.95
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,22.2
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.03
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-24.9
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.8
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,transformer,,Temperature,C,17.4
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.43
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.03
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.42
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
587311,Lingfield Gardens,2024-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.45
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.61
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.93
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.46
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,28.0
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.04
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-24.86
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,31.8
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.5
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,transformer,,Temperature,C,17.5
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.74
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.53
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.7
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
587311,Lingfield Gardens,2024-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.48
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.82
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.67
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,22.5
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.1
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.89
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-24.84
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.3
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,transformer,,Temperature,C,17.5
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.29
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.71
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.33
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.18
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
587311,Lingfield Gardens,2024-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.2
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.8
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.57
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,28.4
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.9
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.88
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.18
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,12.9
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.3
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,transformer,,Temperature,C,17.6
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.07
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.23
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.92
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.84
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
587311,Lingfield Gardens,2024-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.72
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.82
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.68
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,39.3
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.1
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.04
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.16
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,11.0
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.3
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,transformer,,Temperature,C,17.7
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.23
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.97
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.27
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
587311,Lingfield Gardens,2024-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-2.14
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.19
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.84
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,42.6
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.7
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,20.3
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.36
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-25.06
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.2
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,transformer,,Temperature,C,17.6
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.44
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.36
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.36
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
587311,Lingfield Gardens,2024-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-2.69
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.28
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.88
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,27.8
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
