Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.64
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-25.59
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,19.7
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.0
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,transformer,,Temperature,C,17.5
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.73
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.81
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.06
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.56
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
587311,Lingfield Gardens,2024-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.5
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.07
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.36
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,29.1
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.61
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-25.34
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.6
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,transformer,,Temperature,C,17.7
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.17
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.76
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.11
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
587311,Lingfield Gardens,2024-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.48
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.53
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.08
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,26.0
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.1
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.6
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,10.7
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.76
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-25.5
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,10.0
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.9
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,transformer,,Temperature,C,17.8
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.15
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.24
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.11
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.08
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
587311,Lingfield Gardens,2024-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.95
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.41
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.83
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,23.1
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.81
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-26.04
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,11.3
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.2
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,transformer,,Temperature,C,17.7
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.24
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.42
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.25
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.21
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
587311,Lingfield Gardens,2024-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.27
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.51
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.87
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,23.9
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.36
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-26.25
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,13.0
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.8
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,transformer,,Temperature,C,17.7
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.33
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.35
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.55
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.55
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
587311,Lingfield Gardens,2024-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.19
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.7
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.25
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,23.3
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.59
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-26.11
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.8
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,transformer,,Temperature,C,17.9
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.2
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.74
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.84
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.03
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
587311,Lingfield Gardens,2024-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.12
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.33
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.16
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,20.8
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.04
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-26.1
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.9
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,transformer,,Temperature,C,18.1
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.36
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.93
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.92
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
587311,Lingfield Gardens,2024-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.39
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.27
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.64
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.97
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,17.8
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.86
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-25.9
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.8
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,transformer,,Temperature,C,18.5
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.23
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.47
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.65
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
587311,Lingfield Gardens,2024-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.26
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.2
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.62
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,21.2
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
