Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.4
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-25.46
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,9.3
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.2
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,transformer,,Temperature,C,18.6
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.27
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.8
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.25
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
587311,Lingfield Gardens,2024-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.81
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.04
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.55
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,16.4
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.52
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.8
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,8.6
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.7
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,transformer,,Temperature,C,18.7
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.38
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.14
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
587311,Lingfield Gardens,2024-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.59
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-1.95
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,-4.65
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,24.4
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.51
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.84
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.2
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,transformer,,Temperature,C,18.6
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.19
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.41
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
587311,Lingfield Gardens,2024-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-1.44
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,-7.15
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,33.0
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.43
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.82
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-25.49
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.1
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,transformer,,Temperature,C,18.5
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.56
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.95
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.05
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.56
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
587311,Lingfield Gardens,2024-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.44
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.4
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,-4.36
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,29.4
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,13.4
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.14
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-25.14
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.1
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,transformer,,Temperature,C,18.5
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.97
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.79
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.71
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
587311,Lingfield Gardens,2024-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-2.04
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,-6.02
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,28.8
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.51
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-24.73
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.3
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,transformer,,Temperature,C,18.4
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.36
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.0
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.87
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.91
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
587311,Lingfield Gardens,2024-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.95
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.12
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.96
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,45.5
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.4
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.62
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-24.87
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,8.3
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.5
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,transformer,,Temperature,C,18.6
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.55
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.33
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.97
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.72
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
587311,Lingfield Gardens,2024-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.8
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.02
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.61
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,40.6
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.1
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.2
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-24.85
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,112.4
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,transformer,,Temperature,C,18.8
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.53
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.61
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
587311,Lingfield Gardens,2024-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
587311,Lingfield Gardens,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
587311,Lingfield Gardens,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
587311,Lingfield Gardens,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
587311,Lingfield Gardens,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.29
587311,Lingfield Gardens,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.39
587311,Lingfield Gardens,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.09
587311,Lingfield Gardens,2024-03-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,24.4
587311,Lingfield Gardens,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
587311,Lingfield Gardens,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
587311,Lingfield Gardens,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
587311,Lingfield Gardens,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
587311,Lingfield Gardens,2024-03-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
587311,Lingfield Gardens,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
587311,Lingfield Gardens,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
587311,Lingfield Gardens,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
587311,Lingfield Gardens,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
587311,Lingfield Gardens,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
587311,Lingfield Gardens,2024-03-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
587311,Lingfield Gardens,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
587311,Lingfield Gardens,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
587311,Lingfield Gardens,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
587311,Lingfield Gardens,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.25
587311,Lingfield Gardens,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
587311,Lingfield Gardens,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
587311,Lingfield Gardens,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-24.95
