Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
587311,Lingfield Gardens,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
587311,Lingfield Gardens,2024-03-27T12:20:00.000+00:00,transformer,,Temperature,C,18.0
587311,Lingfield Gardens,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
587311,Lingfield Gardens,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
587311,Lingfield Gardens,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
587311,Lingfield Gardens,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
587311,Lingfield Gardens,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
587311,Lingfield Gardens,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
587311,Lingfield Gardens,2024-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.15
587311,Lingfield Gardens,2024-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
587311,Lingfield Gardens,2024-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
587311,Lingfield Gardens,2024-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.07
587311,Lingfield Gardens,2024-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.5
587311,Lingfield Gardens,2024-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
587311,Lingfield Gardens,2024-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
587311,Lingfield Gardens,2024-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
587311,Lingfield Gardens,2024-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
587311,Lingfield Gardens,2024-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.01
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.08
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,-4.75
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,34.4
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.69
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-24.93
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.8
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,transformer,,Temperature,C,17.8
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.11
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.1
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.67
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.73
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
587311,Lingfield Gardens,2024-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.4
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-3.84
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,-8.95
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,42.1
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.18
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.73
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-24.81
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.7
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,transformer,,Temperature,C,17.6
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.51
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.57
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.49
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.68
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
587311,Lingfield Gardens,2024-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.32
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.99
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,27.9
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.71
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-24.75
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,12.4
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.5
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,transformer,,Temperature,C,17.6
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.03
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.09
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.53
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.65
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
587311,Lingfield Gardens,2024-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.74
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.37
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.63
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,16.7
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.67
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.03
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.1
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,transformer,,Temperature,C,17.8
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.39
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.28
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.15
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
587311,Lingfield Gardens,2024-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.43
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.84
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.03
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,25.3
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.49
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-25.13
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,8.6
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.4
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,transformer,,Temperature,C,17.9
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.13
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.87
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.44
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.53
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
587311,Lingfield Gardens,2024-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.76
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-1.58
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.17
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,20.3
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.23
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.25
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-24.44
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,11.5
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.7
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,transformer,,Temperature,C,18.0
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.04
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.92
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.34
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.36
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
587311,Lingfield Gardens,2024-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.21
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.65
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,34.7
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.32
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-23.98
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.6
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,transformer,,Temperature,C,18.1
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.08
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.45
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.59
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.98
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
587311,Lingfield Gardens,2024-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.41
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.73
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.88
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,23.5
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.33
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-24.14
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.2
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,transformer,,Temperature,C,18.1
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
