Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.19
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.16
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.1
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
587311,Lingfield Gardens,2024-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.08
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.46
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,-4.84
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,38.0
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.65
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,24.7
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.69
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-24.69
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,11.9
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.5
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,transformer,,Temperature,C,18.1
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.39
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.25
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.25
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.01
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
587311,Lingfield Gardens,2024-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-1.37
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.86
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,25.1
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.48
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,30.6
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.66
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-24.57
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.2
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,transformer,,Temperature,C,18.0
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.34
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.27
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.3
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.67
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
587311,Lingfield Gardens,2024-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.94
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-6.2
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,-5.51
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,28.6
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.99
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.55
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-24.34
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.7
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,transformer,,Temperature,C,17.9
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.34
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.39
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.58
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
587311,Lingfield Gardens,2024-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-5.53
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,-3.09
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,23.1
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.94
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.44
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-24.57
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.2
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,transformer,,Temperature,C,17.8
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.67
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.46
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.31
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.37
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
587311,Lingfield Gardens,2024-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.01
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.43
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.29
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,24.7
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.64
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-24.9
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,10.9
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.9
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,transformer,,Temperature,C,17.8
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.6
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.79
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.02
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.59
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
587311,Lingfield Gardens,2024-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.6
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.23
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,16.7
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.54
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-24.82
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.8
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,transformer,,Temperature,C,17.8
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.07
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.24
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.98
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.08
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
587311,Lingfield Gardens,2024-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.88
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.84
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,-2.41
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,19.8
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,8.4
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.59
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-24.79
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.7
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,transformer,,Temperature,C,17.7
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.26
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.11
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.2
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,0.87
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
587311,Lingfield Gardens,2024-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.33
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-3.78
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,-3.48
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,29.4
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.06
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-24.88
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.9
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,transformer,,Temperature,C,17.6
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
