Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.36
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.97
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.19
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,0.8
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
587311,Lingfield Gardens,2024-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.97
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-1.83
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,-2.04
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,21.8
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,11.1
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.91
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-25.04
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.3
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,transformer,,Temperature,C,17.5
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.52
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.18
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.91
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.95
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
587311,Lingfield Gardens,2024-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.65
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.6
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.31
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,17.7
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.06
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-25.32
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.8
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,transformer,,Temperature,C,17.4
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.18
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.91
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.76
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.75
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
587311,Lingfield Gardens,2024-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.29
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.4
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.57
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,14.8
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.05
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-24.79
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,9.8
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.6
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,transformer,,Temperature,C,17.3
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.89
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.66
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.32
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.05
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
587311,Lingfield Gardens,2024-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.57
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.69
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,21.0
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.08
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-24.62
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.2
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,transformer,,Temperature,C,17.3
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.83
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.27
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.38
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
587311,Lingfield Gardens,2024-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.27
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.86
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,27.8
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.99
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-24.81
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,8.5
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.7
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,transformer,,Temperature,C,17.3
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.73
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.1
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.24
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.47
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
587311,Lingfield Gardens,2024-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.76
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.25
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.61
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,24.0
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.78
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.03
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.5
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,transformer,,Temperature,C,17.3
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.56
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.74
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.04
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.48
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
587311,Lingfield Gardens,2024-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.17
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.62
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.29
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.72
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,26.6
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.93
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-24.7
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.6
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,transformer,,Temperature,C,17.3
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.26
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.25
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.43
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
587311,Lingfield Gardens,2024-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.86
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.62
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.49
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.65
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,44.8
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.8
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.79
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-24.74
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.8
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,transformer,,Temperature,C,17.4
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.19
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
