Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.39
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.73
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.14
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
587311,Lingfield Gardens,2024-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.33
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.82
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.53
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,43.3
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.5
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,9.3
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.85
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-24.6
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,8.9
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.4
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,transformer,,Temperature,C,17.4
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.32
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.92
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.94
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.54
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
587311,Lingfield Gardens,2024-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.87
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,58.5
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.8
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.82
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-24.62
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.3
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,transformer,,Temperature,C,17.4
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.05
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.45
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.82
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
587311,Lingfield Gardens,2024-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.8
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.97
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.62
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.02
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,38.6
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.5
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,14.8
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.66
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-24.56
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.2
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,transformer,,Temperature,C,17.4
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.97
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.11
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.51
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.42
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
587311,Lingfield Gardens,2024-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.66
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.28
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,30.1
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.9
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.04
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-24.47
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,8.1
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.9
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,transformer,,Temperature,C,17.4
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.81
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.11
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.48
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.85
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
587311,Lingfield Gardens,2024-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.72
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.95
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.8
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,24.2
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,8.4
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.89
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-24.57
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.1
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,transformer,,Temperature,C,17.4
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.54
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.78
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.05
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.67
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
587311,Lingfield Gardens,2024-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.92
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.09
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.23
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,25.8
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.86
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-24.67
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.4
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,transformer,,Temperature,C,17.5
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.33
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.54
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.04
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.11
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
587311,Lingfield Gardens,2024-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.38
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.47
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.33
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,26.0
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.93
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-24.46
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.8
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,transformer,,Temperature,C,17.5
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.31
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.82
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.34
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.32
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
587311,Lingfield Gardens,2024-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.61
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.44
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,37.7
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.96
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-24.21
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,9.2
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.2
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,transformer,,Temperature,C,17.5
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.4
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.33
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.74
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.81
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
