Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
587311,Lingfield Gardens,2024-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.21
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.23
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.01
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,29.5
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.66
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-24.36
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,7.9
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,112.7
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,transformer,,Temperature,C,17.6
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.72
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.87
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.36
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.21
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
587311,Lingfield Gardens,2024-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.53
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.75
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.52
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,22.5
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.6
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-24.41
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.9
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,transformer,,Temperature,C,17.7
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.92
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.6
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.12
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.25
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
587311,Lingfield Gardens,2024-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.56
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.5
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.47
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,14.4
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.68
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.6
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-24.58
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.3
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,transformer,,Temperature,C,17.8
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.62
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.58
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.68
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.07
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
587311,Lingfield Gardens,2024-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.34
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.22
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.69
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,28.3
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.7
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,7.3
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.96
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-24.74
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.6
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,transformer,,Temperature,C,17.9
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.79
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.03
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.48
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.13
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
587311,Lingfield Gardens,2024-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.55
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.64
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.89
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,35.7
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.87
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-24.69
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,4.7
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.6
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,transformer,,Temperature,C,18.0
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.21
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.66
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.05
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.01
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
587311,Lingfield Gardens,2024-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.43
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.9
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.24
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,52.9
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.5
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.66
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-24.59
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.4
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,transformer,,Temperature,C,18.1
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.25
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.6
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.7
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.37
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
587311,Lingfield Gardens,2024-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.48
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.03
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.19
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,52.5
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.2
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,7.9
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.78
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-24.76
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.7
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,transformer,,Temperature,C,18.2
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.93
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.96
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.36
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.87
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
587311,Lingfield Gardens,2024-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.66
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.21
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.09
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,52.1
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,72.0
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.16
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-24.91
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,8.2
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.9
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,transformer,,Temperature,C,18.3
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.29
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.01
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.7
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
587311,Lingfield Gardens,2024-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
