Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.89
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.35
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.08
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,51.2
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.5
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.8
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,5.5
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.99
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-25.11
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,5.8
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.4
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,transformer,,Temperature,C,18.3
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.99
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.04
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.18
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.82
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
587311,Lingfield Gardens,2024-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.16
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.28
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.09
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.36
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,65.1
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.1
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,5.4
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.83
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-24.51
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,5.1
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.0
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,transformer,,Temperature,C,18.4
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.86
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.72
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.57
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.15
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
587311,Lingfield Gardens,2024-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.48
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.85
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.44
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,61.5
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.7
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,5.7
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.79
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-24.24
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,4.9
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.3
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,transformer,,Temperature,C,18.4
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.79
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.31
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.43
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.15
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
587311,Lingfield Gardens,2024-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.93
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.89
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.29
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,53.8
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,77.8
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,5.7
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.81
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-24.41
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,4.8
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.7
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,transformer,,Temperature,C,18.4
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.73
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.03
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.36
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.04
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
587311,Lingfield Gardens,2024-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.57
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.91
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.07
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.44
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,62.3
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.9
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,90.3
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,5.5
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.96
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-24.9
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,5.1
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.9
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,transformer,,Temperature,C,18.4
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.76
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.51
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.57
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.24
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
587311,Lingfield Gardens,2024-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.55
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.31
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.25
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,62.3
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,89.4
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,5.9
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.84
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.17
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,7.1
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.7
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,transformer,,Temperature,C,18.5
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.73
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.26
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.92
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.02
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
587311,Lingfield Gardens,2024-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.52
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.22
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.16
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.81
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,76.9
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,104.4
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.61
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-25.16
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,5.0
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.7
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,transformer,,Temperature,C,18.5
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.62
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.52
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.99
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.44
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
587311,Lingfield Gardens,2024-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.86
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.88
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.08
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,71.1
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.1
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,101.6
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,5.4
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.62
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-25.18
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,4.6
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.8
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,transformer,,Temperature,C,18.5
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.81
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.83
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.46
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.62
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
587311,Lingfield Gardens,2024-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.59
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.2
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.25
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.26
