Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,72.8
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.7
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,110.1
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.2
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,5.7
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.99
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-25.19
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,5.9
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.8
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,transformer,,Temperature,C,18.5
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.08
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.43
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.11
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.27
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
587311,Lingfield Gardens,2024-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.79
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.24
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.14
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,68.1
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.2
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,109.9
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.96
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-25.1
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.5
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,transformer,,Temperature,C,18.5
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.49
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.55
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.29
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
587311,Lingfield Gardens,2024-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.72
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.03
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.19
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.22
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,60.4
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.4
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,101.8
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.85
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.08
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.6
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,transformer,,Temperature,C,18.5
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.92
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.5
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.29
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.07
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
587311,Lingfield Gardens,2024-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.78
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.08
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.07
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.32
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,69.4
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.6
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,110.6
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.18
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.58
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.13
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,8.3
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.8
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,transformer,,Temperature,C,18.5
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.73
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.46
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.21
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.26
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
587311,Lingfield Gardens,2024-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.96
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.1
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.8
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.56
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,84.3
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.8
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,125.0
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.22
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.55
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-24.94
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,5.0
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.3
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,transformer,,Temperature,C,18.6
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.62
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.31
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.08
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.95
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
587311,Lingfield Gardens,2024-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.85
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.09
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.41
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.43
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,85.7
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.9
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.3
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,128.5
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.22
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,5.9
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.46
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-24.94
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,4.9
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.4
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,transformer,,Temperature,C,18.6
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.43
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.51
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.67
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.13
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
587311,Lingfield Gardens,2024-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.9
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.13
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.92
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.98
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,88.3
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.1
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,135.3
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.24
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,5.9
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.56
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-24.8
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,4.8
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.0
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,transformer,,Temperature,C,18.6
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.83
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.08
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.23
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.6
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
587311,Lingfield Gardens,2024-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.79
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.93
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.27
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.2
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,74.2
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.1
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.6
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,128.2
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.22
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,8.2
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.69
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-24.69
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,4.7
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.7
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,transformer,,Temperature,C,18.6
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.85
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.07
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.52
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.99
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
587311,Lingfield Gardens,2024-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.62
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.81
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.46
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.08
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,62.6
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.9
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.9
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,117.7
