Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,5.8
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.61
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.34
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,4.3
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.3
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,transformer,,Temperature,C,18.6
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.93
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.78
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.78
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
587311,Lingfield Gardens,2024-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.58
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.89
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.46
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.41
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,33.8
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.6
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.3
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,89.3
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.11
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.81
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,4.9
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.4
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,transformer,,Temperature,C,18.7
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.01
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.28
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.98
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.01
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
587311,Lingfield Gardens,2024-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.54
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.25
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.4
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.65
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,36.1
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.0
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,90.5
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,6.2
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.11
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-25.8
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,5.0
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.5
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,transformer,,Temperature,C,18.8
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.78
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.05
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.34
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
587311,Lingfield Gardens,2024-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.68
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.21
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.48
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.03
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,46.2
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.7
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.7
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,100.4
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.07
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-25.64
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,5.1
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.1
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,transformer,,Temperature,C,18.8
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.97
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.92
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.96
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.58
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
587311,Lingfield Gardens,2024-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.94
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.18
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.54
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.5
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,79.0
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.6
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.4
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,127.9
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.23
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.05
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-25.53
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,4.8
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.7
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,transformer,,Temperature,C,18.9
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.1
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.73
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.08
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
587311,Lingfield Gardens,2024-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.78
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.23
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.33
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.26
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,72.4
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.4
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.3
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,130.5
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.23
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,6.7
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.85
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-25.64
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,5.2
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.1
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,transformer,,Temperature,C,18.9
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.15
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.54
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.74
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.92
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
587311,Lingfield Gardens,2024-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.82
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.77
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.02
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.14
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,77.1
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.3
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.9
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,134.0
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.24
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,7.2
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.08
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.62
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,4.8
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.0
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,transformer,,Temperature,C,18.9
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.2
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.06
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.6
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.94
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
587311,Lingfield Gardens,2024-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.81
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.31
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.61
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.94
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,84.6
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.1
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.3
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,141.4
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.26
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,9.1
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.12
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.67
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,4.6
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.1
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,transformer,,Temperature,C,18.9
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.17
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.34
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.11
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.32
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
587311,Lingfield Gardens,2024-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.72
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.48
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.27
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.22
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,82.0
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.2
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,76.1
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,146.4
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
