Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.28
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,7.7
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.1
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-25.73
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,4.9
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.3
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,transformer,,Temperature,C,19.0
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.43
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.78
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.79
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
587311,Lingfield Gardens,2024-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.9
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.51
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.99
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.85
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,75.2
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.6
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,83.3
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,149.7
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.27
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,7.6
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.9
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-25.59
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,4.9
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.1
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,transformer,,Temperature,C,19.0
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.01
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.27
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.48
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.41
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
587311,Lingfield Gardens,2024-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.09
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.71
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.47
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,69.5
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,74.1
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,88.0
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,148.8
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.26
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,8.3
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.95
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-25.41
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,5.0
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.6
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,transformer,,Temperature,C,19.1
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.04
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.49
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.45
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.09
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
587311,Lingfield Gardens,2024-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.8
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.75
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.81
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,37.99
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,92.3
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.5
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,95.3
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,159.7
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.31
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,7.8
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.85
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-25.38
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,5.3
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.7
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,transformer,,Temperature,C,19.2
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.43
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.26
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.7
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.01
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
587311,Lingfield Gardens,2024-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.75
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.18
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.7
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,38.77
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,99.1
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.1
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,86.8
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,163.1
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.32
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,7.5
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.59
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.33
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,4.5
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.6
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,transformer,,Temperature,C,19.3
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.7
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.04
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.61
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,40.48
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
587311,Lingfield Gardens,2024-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.73
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.14
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.84
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,39.56
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,101.5
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,87.5
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,166.5
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.33
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,1.6
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,8.4
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.68
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.25
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,4.3
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.4
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,transformer,,Temperature,C,19.3
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.57
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.89
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.65
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.16
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
587311,Lingfield Gardens,2024-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.97
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.22
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.87
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,40.97
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,103.8
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.2
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,87.6
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,172.2
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.33
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,1.7
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,7.9
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.88
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-25.22
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,4.6
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.2
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,transformer,,Temperature,C,19.3
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.71
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.98
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.57
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,42.54
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
587311,Lingfield Gardens,2024-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.83
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.92
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.72
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,40.14
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,96.3
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.1
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,87.6
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,170.0
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.31
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,1.6
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.45
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-24.94
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,4.6
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.7
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,transformer,,Temperature,C,19.3
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.55
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.91
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.51
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,41.9
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
587311,Lingfield Gardens,2024-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.1
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.62
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.14
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,42.02
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,104.4
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.7
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,89.2
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,177.6
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.33
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,1.6
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
