Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.7
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-25.05
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,5.1
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.0
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,transformer,,Temperature,C,19.4
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.61
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.29
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.83
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,43.84
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
587311,Lingfield Gardens,2024-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.54
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.67
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.2
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.07
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,68.9
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.7
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.1
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,122.1
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.21
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.69
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-24.94
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,5.7
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.5
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,transformer,,Temperature,C,19.4
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.68
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.85
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.82
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.97
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
587311,Lingfield Gardens,2024-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.85
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.81
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.63
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,24.7
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.92
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-26.88
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,5.4
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.5
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,transformer,,Temperature,C,16.9
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.67
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.92
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.81
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.94
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
587311,Lingfield Gardens,2024-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.21
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.79
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.47
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,30.3
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.8
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.88
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-26.81
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,5.3
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,119.3
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,transformer,,Temperature,C,16.9
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.62
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.69
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.91
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.24
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
587311,Lingfield Gardens,2024-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.16
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.04
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.25
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,33.9
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.8
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.19
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-26.76
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,5.6
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.1
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,transformer,,Temperature,C,16.9
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.01
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.52
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.5
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.78
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
587311,Lingfield Gardens,2024-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.3
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.96
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.05
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,41.4
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.97
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-26.9
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,7.3
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.5
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,transformer,,Temperature,C,16.9
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.74
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.67
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.16
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.17
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
587311,Lingfield Gardens,2024-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.44
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.4
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.17
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,34.2
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.1
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.6
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.01
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-26.87
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,6.4
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.4
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,transformer,,Temperature,C,16.9
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.2
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.06
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.18
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
587311,Lingfield Gardens,2024-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.22
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.97
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.58
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.76
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,27.3
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,15.9
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.98
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-26.69
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,5.9
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.0
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,transformer,,Temperature,C,16.9
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.83
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.4
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.26
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.99
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
587311,Lingfield Gardens,2024-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.77
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.1
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.5
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,26.0
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
