Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.85
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-26.66
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,7.2
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.0
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,transformer,,Temperature,C,16.9
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.7
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.58
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.08
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
587311,Lingfield Gardens,2024-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.44
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.7
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.53
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,26.3
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.4
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.92
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-26.62
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,9.2
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,118.8
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,transformer,,Temperature,C,16.9
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.71
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.72
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.04
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.94
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
587311,Lingfield Gardens,2024-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.03
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.01
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.04
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,27.3
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.6
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.7
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,11.1
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.03
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-26.49
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.4
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,transformer,,Temperature,C,16.9
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.72
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.96
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.11
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.87
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
587311,Lingfield Gardens,2024-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.56
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.28
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.52
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,25.7
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.3
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.12
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-26.37
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.0
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,transformer,,Temperature,C,16.9
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.59
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.46
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.6
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
587311,Lingfield Gardens,2024-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.27
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.71
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.39
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,25.0
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.3
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.3
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.09
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-26.28
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,9.5
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.9
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,transformer,,Temperature,C,17.0
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.81
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.41
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.46
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.45
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
587311,Lingfield Gardens,2024-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.41
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.33
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.4
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,25.2
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.01
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-26.2
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,10.3
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.8
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,transformer,,Temperature,C,17.0
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.78
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.57
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.05
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.4
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
587311,Lingfield Gardens,2024-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.89
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.33
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.47
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,37.5
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.8
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.89
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-26.01
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.3
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,transformer,,Temperature,C,17.0
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.15
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.07
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.43
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
587311,Lingfield Gardens,2024-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.66
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.13
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.47
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,34.1
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.2
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.75
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-26.03
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,18.7
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.4
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,transformer,,Temperature,C,17.0
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.55
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.25
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.98
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.13
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
587311,Lingfield Gardens,2024-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.34
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.95
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.52
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,27.4
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
