Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.0
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-26.34
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.0
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,transformer,,Temperature,C,17.0
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.37
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.81
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.92
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.72
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
587311,Lingfield Gardens,2024-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.62
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.09
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.67
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,30.3
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.7
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.94
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-26.56
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.6
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,transformer,,Temperature,C,17.0
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.32
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.97
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.71
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.92
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
587311,Lingfield Gardens,2024-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.53
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.76
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.85
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,48.6
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.0
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.5
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,1.6
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,13.3
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.07
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-26.55
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.4
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,transformer,,Temperature,C,17.0
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.42
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.95
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.32
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.04
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
587311,Lingfield Gardens,2024-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.21
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.16
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.43
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,36.6
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.1
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.09
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-26.27
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.7
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,transformer,,Temperature,C,17.0
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.71
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.24
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.17
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.86
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
587311,Lingfield Gardens,2024-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.82
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.31
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.56
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,50.9
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.5
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.5
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.91
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-26.29
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.9
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,transformer,,Temperature,C,17.1
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.81
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.69
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.42
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.92
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
587311,Lingfield Gardens,2024-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.16
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.66
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.24
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,58.3
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.6
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.7
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,1.7
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,14.7
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.78
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.99
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,15.3
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.2
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,transformer,,Temperature,C,17.1
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.65
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.99
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.32
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.99
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
587311,Lingfield Gardens,2024-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.92
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.3
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.62
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,42.9
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.5
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.9
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,1.8
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.99
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-25.83
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.7
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,transformer,,Temperature,C,17.1
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.12
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.9
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.76
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
587311,Lingfield Gardens,2024-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.41
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.46
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.6
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,44.1
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.8
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,1.6
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.83
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-26.0
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.1
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,transformer,,Temperature,C,17.1
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.68
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.85
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.07
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
587311,Lingfield Gardens,2024-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.02
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.17
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.61
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,33.8
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
