Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.03
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-26.51
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,18.0
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.2
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,transformer,,Temperature,C,17.1
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.97
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.1
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.89
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.43
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
587311,Lingfield Gardens,2024-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.02
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.6
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.88
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,28.8
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.8
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.92
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-26.16
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.4
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,transformer,,Temperature,C,17.1
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.92
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.85
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.09
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
587311,Lingfield Gardens,2024-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.59
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.75
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.52
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,18.2
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.3
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.1
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.87
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-26.0
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.83
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,transformer,,Temperature,C,17.1
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.06
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.33
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.84
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
587311,Lingfield Gardens,2024-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.64
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.56
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,21.3
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.1
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.3
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.6
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,20.7
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.75
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.73
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.3
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,transformer,,Temperature,C,17.1
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.99
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.55
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.33
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
587311,Lingfield Gardens,2024-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.64
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.84
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.53
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,35.0
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.8
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.58
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-25.37
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,25.7
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.5
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,transformer,,Temperature,C,17.1
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.35
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.31
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.45
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
587311,Lingfield Gardens,2024-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.46
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.01
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.66
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,47.9
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.6
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.9
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,15.7
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.71
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-25.48
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,26.1
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.8
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,transformer,,Temperature,C,17.1
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.13
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.7
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.21
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.3
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
587311,Lingfield Gardens,2024-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.82
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.23
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.77
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,54.6
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.6
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.6
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.91
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-25.3
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.1
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,transformer,,Temperature,C,17.2
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.88
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.95
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.44
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.57
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
587311,Lingfield Gardens,2024-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.31
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.04
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.78
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,86.6
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.3
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,109.8
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.22
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,1.7
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,24.3
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.65
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-25.28
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.2
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,transformer,,Temperature,C,17.3
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.9
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.53
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.83
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.94
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
587311,Lingfield Gardens,2024-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.25
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.63
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.6
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.25
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,65.9
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.4
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,87.1
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
