Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.87
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,30.3
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.86
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.26
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.26
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,33.9
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.9
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,transformer,,Temperature,C,17.3
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.08
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.79
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.74
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.5
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
587311,Lingfield Gardens,2024-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.71
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.28
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.68
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.02
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,89.1
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,110.6
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.22
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.01
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.29
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.9
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,transformer,,Temperature,C,17.3
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.87
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.97
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.83
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.72
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
587311,Lingfield Gardens,2024-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.59
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.62
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.34
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,92.7
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.9
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,111.1
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.25
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.81
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-25.5
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.6
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,transformer,,Temperature,C,17.3
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.42
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.06
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.23
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.08
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
587311,Lingfield Gardens,2024-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.56
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.31
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.78
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,70.2
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.7
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,100.2
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.21
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.06
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-25.53
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,14.9
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.5
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,transformer,,Temperature,C,17.3
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.74
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.47
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.95
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.67
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
587311,Lingfield Gardens,2024-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.08
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.52
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.3
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,43.2
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.9
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,1.9
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.0
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-25.64
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,30.8
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.0
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,transformer,,Temperature,C,17.3
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.52
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.59
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.76
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.78
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
587311,Lingfield Gardens,2024-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.58
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.46
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.18
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,27.9
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.4
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.9
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,1.7
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,16.9
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.85
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-25.77
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.3
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,transformer,,Temperature,C,17.4
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.08
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.4
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.95
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.13
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
587311,Lingfield Gardens,2024-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.73
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.28
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.42
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,35.5
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,68.3
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,1.6
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.87
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.63
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.9
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,transformer,,Temperature,C,17.4
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.56
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.43
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.86
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.39
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
587311,Lingfield Gardens,2024-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.02
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.36
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.31
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,28.5
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.8
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.5
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-24.86
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.1
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,transformer,,Temperature,C,17.4
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.78
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.31
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.85
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
587311,Lingfield Gardens,2024-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.71
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.74
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.04
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,28.6
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.6
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
