Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.6
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-24.88
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.1
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,transformer,,Temperature,C,17.4
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.75
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.83
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.66
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.72
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
587311,Lingfield Gardens,2024-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.08
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.59
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.64
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,32.4
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.2
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,14.7
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.76
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-24.97
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.4
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,transformer,,Temperature,C,17.4
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.76
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.73
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.48
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
587311,Lingfield Gardens,2024-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.58
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.07
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,35.1
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.8
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.84
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-25.14
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.8
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,transformer,,Temperature,C,17.4
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.96
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.62
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.91
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.94
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
587311,Lingfield Gardens,2024-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.87
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.39
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.94
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,32.7
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.9
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.7
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.82
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-25.14
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,15.5
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.7
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,transformer,,Temperature,C,17.4
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.58
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.19
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.07
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.53
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
587311,Lingfield Gardens,2024-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.28
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.31
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.87
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,43.9
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,76.8
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.81
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.13
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.9
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,transformer,,Temperature,C,17.4
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.49
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.8
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.79
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.14
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
587311,Lingfield Gardens,2024-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.07
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.18
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.62
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,50.4
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.2
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.75
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.23
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,7.9
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.2
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,transformer,,Temperature,C,17.5
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.41
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.72
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.6
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.87
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
587311,Lingfield Gardens,2024-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.56
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.44
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.96
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,57.1
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,81.2
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.79
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-25.21
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.2
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,transformer,,Temperature,C,17.5
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.43
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.78
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.91
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.12
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
587311,Lingfield Gardens,2024-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.92
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.2
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.5
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,57.5
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,81.2
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.08
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,28.7
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.78
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-25.34
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.5
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,transformer,,Temperature,C,17.6
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.29
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.07
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.94
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.85
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
587311,Lingfield Gardens,2024-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.43
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.93
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.36
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,32.4
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
