Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.87
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-25.55
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.9
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,transformer,,Temperature,C,17.7
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.74
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.93
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.71
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.06
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
587311,Lingfield Gardens,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.56
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.07
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.55
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,38.1
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.5
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.78
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-25.41
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.6
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,transformer,,Temperature,C,17.8
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.34
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.85
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.8
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.54
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
587311,Lingfield Gardens,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.26
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.28
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.94
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,32.6
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.2
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.75
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.27
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.2
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,transformer,,Temperature,C,18.0
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.85
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.94
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.23
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
587311,Lingfield Gardens,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.84
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.86
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.49
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,28.4
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.3
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.2
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.63
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.27
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.4
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,transformer,,Temperature,C,18.0
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.56
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.93
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.28
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
587311,Lingfield Gardens,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.92
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.59
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.49
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,24.9
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.68
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-25.27
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,16.5
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.4
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,transformer,,Temperature,C,18.0
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.89
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.56
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.63
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
587311,Lingfield Gardens,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.24
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.44
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.53
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,15.4
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.52
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-25.2
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,115.3
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,transformer,,Temperature,C,18.0
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.74
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.77
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.21
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.91
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
587311,Lingfield Gardens,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.48
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.49
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.76
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,20.5
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,1.5
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.71
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-25.45
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.9
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,transformer,,Temperature,C,17.9
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.75
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.49
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.5
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.38
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
587311,Lingfield Gardens,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.81
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.32
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,24.0
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.73
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-25.59
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.4
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,transformer,,Temperature,C,17.7
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.29
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.94
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.54
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.55
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
587311,Lingfield Gardens,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.28
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.38
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,21.3
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.79
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.7
