Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,8.5
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.8
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,transformer,,Temperature,C,17.6
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.21
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.4
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.63
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.18
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
587311,Lingfield Gardens,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-1.47
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.42
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,-6.32
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,30.7
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,1.6
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.21
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,21.9
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.77
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-25.8
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.2
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,transformer,,Temperature,C,17.3
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.18
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.47
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.35
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.1
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
587311,Lingfield Gardens,2024-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-2.17
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.35
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,-8.51
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,34.9
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,1.7
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.5
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.71
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-26.28
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,7.6
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.6
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,transformer,,Temperature,C,16.9
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.95
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.68
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.66
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
587311,Lingfield Gardens,2024-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,-6.3
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,32.2
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,1.6
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.83
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-26.55
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,6.8
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.3
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,transformer,,Temperature,C,16.6
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.67
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.88
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.43
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.68
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
587311,Lingfield Gardens,2024-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.28
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.01
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.2
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,19.6
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,15.9
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.19
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-26.78
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.6
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,transformer,,Temperature,C,16.5
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.47
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.27
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.85
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.44
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
587311,Lingfield Gardens,2024-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.17
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.8
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.65
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,22.2
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.26
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-26.69
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.3
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,transformer,,Temperature,C,16.5
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.17
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.86
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.33
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.76
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
587311,Lingfield Gardens,2024-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.68
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.51
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.92
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,22.9
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.04
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-26.61
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.2
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,transformer,,Temperature,C,16.5
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.1
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.12
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.49
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.39
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
587311,Lingfield Gardens,2024-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.3
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.1
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.55
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,16.0
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.09
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-26.37
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,118.6
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,transformer,,Temperature,C,16.5
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.82
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.83
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.97
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
587311,Lingfield Gardens,2024-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.65
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.75
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.4
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,23.1
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.2
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.11
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-26.26
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,15.7
587311,Lingfield Gardens,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.1
